ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 00:00,2,0.000,ALERT,212.83,299.97,59.986,1488603604,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,630803.3,630803.3,28135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603606,1689494.00
03/04/2017 00:00,2,0.000,ALERT,211.48,297.87,59.970,1488603604,"274151322000085","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,858427.2,858427.2,28162,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603607,1689495.00
03/04/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1488603604,"201051344000633","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,617955.9,617955.9,28684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603609,1689496.00
03/04/2017 00:00,2,0.000,ALERT,212.38,299.67,59.975,1488603604,"201051344000469","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,620771.1,620771.1,28646,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603611,1689497.00
03/04/2017 00:00,2,0.000,ALERT,211.93,298.47,59.970,1488603604,"201051344000646","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,615664.5,615664.5,28549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603613,1689498.00
03/04/2017 00:00,2,0.000,ALERT,211.25,298.47,59.970,1488603604,"274151322000052","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,888236.1,888236.1,27926,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603615,1689499.00
03/04/2017 00:00,2,0.000,ALERT,212.16,298.47,59.975,1488603604,"201051344000585","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,626009.7,626009.7,28706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603616,1689500.00
03/04/2017 00:00,2,0.000,ALERT,211.93,298.77,59.970,1488603604,"201051344001230","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,619401.8,619401.8,28413,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603618,1689501.00
03/04/2017 00:00,2,0.000,ALERT,212.61,299.37,59.959,1488603604,"201051344000582","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,609911.8,609911.8,28623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603620,1689502.00
03/04/2017 00:00,2,0.000,ALERT,211.70,298.47,59.970,1488603604,"201051344000955","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,627725.4,627725.4,28512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603622,1689503.00
03/04/2017 00:00,2,0.000,ALERT,211.25,297.26,59.938,1488603604,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,729667.2,729667.2,28980,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603624,1689504.00
03/04/2017 00:00,2,0.000,ALERT,212.16,300.27,59.981,1488603604,"201051344000579","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,637603.7,637603.7,28472,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603625,1689505.00
03/04/2017 00:00,2,0.000,ALERT,211.70,299.07,59.975,1488603604,"201051344000890","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,621873.1,621873.1,28639,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603627,1689506.00
03/04/2017 00:00,2,0.000,ALERT,211.93,298.17,59.975,1488603604,"201051344000438","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,624323.7,624323.7,28598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603629,1689507.00
03/04/2017 00:00,2,0.000,ALERT,212.16,297.87,59.991,1488603604,"201051344000417","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,602583.3,602583.3,28901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603631,1689508.00
03/04/2017 00:00,2,0.000,ALERT,211.70,298.47,59.965,1488603604,"274151322000083","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,879272.2,879272.2,27980,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603632,1689509.00
03/04/2017 00:00,2,0.000,ALERT,211.93,297.57,59.975,1488603604,"274151322000076","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,936847.2,936847.2,28079,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603634,1689510.00
03/04/2017 00:00,2,0.000,ALERT,212.16,300.57,60.007,1488603604,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,619417.9,619417.9,28673,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603636,1689511.00
03/04/2017 00:00,2,0.000,ALERT,211.48,298.77,59.970,1488603604,"274151322000095","219011344069620",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,927892.1,927892.1,28199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603638,1689512.00
03/04/2017 00:00,2,0.000,ALERT,211.93,299.67,59.965,1488603604,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,576511.6,576511.6,28710,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603640,1689513.00
03/04/2017 00:00,2,0.000,ALERT,211.93,297.57,59.970,1488603604,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,623434.2,623434.2,28801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603642,1689514.00
03/04/2017 00:00,2,0.000,ALERT,212.16,299.97,59.970,1488603604,"201051344000458","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,630693.1,630693.1,28291,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603643,1689515.00
03/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1488603604,"201051344000853","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,630877.6,630877.6,28135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603645,1689516.00
03/04/2017 00:00,2,0.000,ALERT,212.38,298.47,59.970,1488603604,"201051344000685","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,624422.3,624422.3,28477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603647,1689517.00
03/04/2017 00:00,2,0.000,ALERT,212.16,297.87,59.981,1488603604,"201051344000917","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,620880.6,620880.6,28467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603649,1689518.00
03/04/2017 00:00,2,0.000,ALERT,212.16,298.47,59.949,1488603604,"201051344001145","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,628761.2,628761.2,28308,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603651,1689519.00
03/04/2017 00:00,2,0.000,ALERT,212.16,297.57,59.975,1488603604,"201051344000651","219011344069620",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,617992.8,617992.8,28680,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603652,1689520.00
03/04/2017 00:00,2,0.000,ALERT,211.03,297.57,59.970,1488603604,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,842260.6,842260.6,28205,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603654,1689521.00
03/04/2017 00:00,2,0.000,ALERT,212.16,297.26,59.975,1488603604,"274151322000068","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,730449.1,730449.1,28885,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603656,1689522.00
03/04/2017 00:00,2,0.000,ALERT,211.48,298.17,59.975,1488603604,"201051344001135","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,614067.8,614067.8,28701,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603658,1689523.00
03/04/2017 00:00,2,0.000,ALERT,211.70,300.27,59.975,1488603604,"201051344000594","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,632660.3,632660.3,28548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603659,1689524.00
03/04/2017 00:00,2,0.000,ALERT,211.70,297.57,59.975,1488603604,"201051344001203","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,622057.8,622057.8,28742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603661,1689525.00
03/04/2017 00:00,2,0.000,ALERT,211.25,297.57,59.986,1488603604,"274151322000054","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,860581.0,860581.0,28103,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603663,1689526.00
03/04/2017 00:00,2,0.000,ALERT,212.38,299.07,59.975,1488603604,"201051344000867","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,618549.2,618549.2,28708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603665,1689527.00
03/04/2017 00:00,2,0.000,ALERT,211.48,297.87,59.959,1488603604,"201051344001093","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,620491.4,620491.4,28563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603667,1689528.00
03/04/2017 00:00,2,0.000,ALERT,212.16,299.97,59.970,1488603604,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,638849.0,638849.0,28045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603668,1689529.00
03/04/2017 00:00,2,0.000,ALERT,212.16,298.77,59.965,1488603604,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,628534.3,628534.3,28123,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603670,1689530.00
03/04/2017 00:00,2,0.000,ALERT,212.16,299.97,59.970,1488603604,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,640581.8,640581.8,28028,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603672,1689531.00
03/04/2017 00:00,2,0.000,ALERT,212.16,299.67,59.944,1488603604,"201051344000983","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,631700.0,631700.0,28225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488603674,1689532.00
03/04/2017 00:00,2,0.000,ALERT,212.38,299.67,59.975,1488603604,"201051344001158","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,618856.8,618856.8,28582,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603676,1689533.00
03/04/2017 00:00,2,0.000,ALERT,212.61,300.27,59.965,1488603604,"201051344000576","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,631589.0,631589.0,28099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603678,1689534.00
03/04/2017 00:00,2,0.000,ALERT,211.25,296.36,59.959,1488603604,"274151322000087","219011344069620",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,832154.4,832154.4,28456,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488603680,1689535.00
03/04/2017 00:15,2,0.000,ALERT,212.38,299.37,59.986,1488604503,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,630803.3,630803.3,28137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604505,1689536.00
03/04/2017 00:15,2,0.000,ALERT,211.48,298.17,59.959,1488604503,"274151322000085","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,858427.2,858427.2,28164,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604507,1689537.00
03/04/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1488604503,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,617955.9,617955.9,28686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604509,1689538.00
03/04/2017 00:15,2,0.000,ALERT,212.16,299.37,59.949,1488604503,"201051344000469","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,620771.1,620771.1,28648,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604511,1689539.00
03/04/2017 00:15,2,0.000,ALERT,211.70,298.47,59.922,1488604503,"201051344000646","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,615664.5,615664.5,28551,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604513,1689540.00
03/04/2017 00:15,2,0.000,ALERT,211.03,298.47,59.949,1488604503,"274151322000052","219011344069620",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,888236.1,888236.1,27928,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604514,1689541.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.77,59.954,1488604503,"201051344000585","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,626009.7,626009.7,28708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604516,1689542.00
03/04/2017 00:15,2,0.000,ALERT,211.93,299.07,59.959,1488604503,"201051344001230","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,619401.8,619401.8,28415,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604518,1689543.00
03/04/2017 00:15,2,0.000,ALERT,212.38,299.67,59.986,1488604503,"201051344000582","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,609911.8,609911.8,28625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604520,1689544.00
03/04/2017 00:15,2,0.000,ALERT,211.25,298.47,59.959,1488604503,"201051344000955","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,627725.4,627725.4,28514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604522,1689545.00
03/04/2017 00:15,2,0.000,ALERT,211.25,297.26,59.949,1488604503,"274151322000094","219011344069620",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,729667.2,729667.2,28982,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604523,1689546.00
03/04/2017 00:15,2,0.000,ALERT,211.93,299.67,59.954,1488604503,"201051344000579","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,637603.7,637603.7,28474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604525,1689547.00
03/04/2017 00:15,2,0.000,ALERT,211.48,299.07,59.949,1488604503,"201051344000890","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,621873.1,621873.1,28641,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604527,1689548.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.77,59.954,1488604503,"201051344000438","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,624323.7,624323.7,28600,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604529,1689549.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.17,59.965,1488604503,"201051344000417","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,602583.3,602583.3,28903,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604531,1689550.00
03/04/2017 00:15,2,0.000,ALERT,211.48,298.47,59.965,1488604503,"274151322000083","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,879272.2,879272.2,27982,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604532,1689551.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.47,59.917,1488604503,"274151322000076","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,936847.2,936847.2,28081,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604534,1689552.00
03/04/2017 00:15,2,0.000,ALERT,211.70,299.67,59.981,1488604503,"201051344000868","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,619417.9,619417.9,28675,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604536,1689553.00
03/04/2017 00:15,2,0.000,ALERT,211.25,299.07,59.949,1488604503,"274151322000095","219011344069620",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,927892.1,927892.1,28201,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604538,1689554.00
03/04/2017 00:15,2,0.000,ALERT,211.70,298.77,59.991,1488604503,"201051344000988","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,576511.6,576511.6,28712,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604540,1689555.00
03/04/2017 00:15,2,0.000,ALERT,211.25,297.26,59.944,1488604503,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,623434.2,623434.2,28803,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604542,1689556.00
03/04/2017 00:15,2,0.000,ALERT,211.70,299.07,59.981,1488604503,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,630693.1,630693.1,28293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604544,1689557.00
03/04/2017 00:15,2,0.000,ALERT,212.38,298.77,59.896,1488604503,"201051344000853","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,630877.6,630877.6,28137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604546,1689558.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.47,59.949,1488604503,"201051344000685","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,624422.3,624422.3,28479,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604548,1689559.00
03/04/2017 00:15,2,0.000,ALERT,211.93,297.87,59.965,1488604503,"201051344000917","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,620880.6,620880.6,28469,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604549,1689560.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.47,59.944,1488604503,"201051344001145","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,628761.2,628761.2,28310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604551,1689561.00
03/04/2017 00:15,2,0.000,ALERT,211.70,297.57,59.949,1488604503,"201051344000651","219011344069620",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,617992.8,617992.8,28682,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604553,1689562.00
03/04/2017 00:15,2,0.000,ALERT,211.03,297.26,59.975,1488604503,"274151322000088","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,842260.6,842260.6,28207,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604555,1689563.00
03/04/2017 00:15,2,0.000,ALERT,211.70,296.66,59.901,1488604503,"274151322000068","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,730449.1,730449.1,28887,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604556,1689564.00
03/04/2017 00:15,2,0.000,ALERT,211.25,298.17,59.954,1488604503,"201051344001135","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,614067.8,614067.8,28703,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604558,1689565.00
03/04/2017 00:15,2,0.000,ALERT,211.25,299.07,59.991,1488604503,"201051344000594","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,632660.3,632660.3,28550,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604560,1689566.00
03/04/2017 00:15,2,0.000,ALERT,211.70,297.57,59.949,1488604503,"201051344001203","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,622057.8,622057.8,28744,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604562,1689567.00
03/04/2017 00:15,2,0.000,ALERT,211.25,297.57,59.965,1488604503,"274151322000054","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,860581.0,860581.0,28105,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604564,1689568.00
03/04/2017 00:15,2,0.000,ALERT,212.16,298.17,59.975,1488604503,"201051344000867","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,618549.2,618549.2,28710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604565,1689569.00
03/04/2017 00:15,2,0.000,ALERT,211.48,297.87,59.933,1488604503,"201051344001093","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,620491.4,620491.4,28565,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604567,1689570.00
03/04/2017 00:15,2,0.000,ALERT,211.70,298.77,59.959,1488604503,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,638849.0,638849.0,28047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604569,1689571.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.17,59.922,1488604503,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,628534.3,628534.3,28125,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604571,1689572.00
03/04/2017 00:15,2,0.000,ALERT,211.70,299.37,59.954,1488604503,"201051344000569","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,640581.8,640581.8,28030,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604573,1689573.00
03/04/2017 00:15,2,0.000,ALERT,211.93,299.07,59.949,1488604503,"201051344000983","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,631700.0,631700.0,28227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604575,1689574.00
03/04/2017 00:15,2,0.000,ALERT,211.93,298.77,59.965,1488604503,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,618856.8,618856.8,28584,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488604577,1689575.00
03/04/2017 00:15,2,0.000,ALERT,212.16,299.37,59.965,1488604503,"201051344000576","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,631589.0,631589.0,28101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604578,1689576.00
03/04/2017 00:15,2,0.000,ALERT,211.25,296.36,59.954,1488604503,"274151322000087","219011344069620",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,832154.4,832154.4,28458,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488604580,1689577.00
03/04/2017 00:30,2,0.000,ALERT,212.61,298.77,59.949,1488605403,"201051344000645","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,630803.3,630803.3,28139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605405,1689578.00
03/04/2017 00:30,2,0.000,ALERT,211.48,297.57,59.965,1488605403,"274151322000085","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,858427.2,858427.2,28166,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605407,1689579.00
03/04/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1488605403,"201051344000633","219011344069620",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,617955.9,617955.9,28688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605408,1689580.00
03/04/2017 00:30,2,0.000,ALERT,212.16,299.07,59.965,1488605403,"201051344000469","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,620771.1,620771.1,28650,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605410,1689581.00
03/04/2017 00:30,2,0.000,ALERT,211.70,297.87,59.959,1488605403,"201051344000646","219011344069620",0.00,-12.00,0,295.46,303.28,0.0,0.0,0.000,615664.5,615664.5,28553,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605412,1689582.00
03/04/2017 00:30,2,0.000,ALERT,211.25,297.26,59.954,1488605403,"274151322000052","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,888236.1,888236.1,27930,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605414,1689583.00
03/04/2017 00:30,2,0.000,ALERT,211.93,297.87,59.970,1488605403,"201051344000585","219011344069620",0.00,-11.00,0,295.46,303.28,0.0,0.0,0.000,626009.7,626009.7,28710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605416,1689584.00
03/04/2017 00:30,2,0.000,ALERT,211.93,298.17,60.012,1488605403,"201051344001230","219011344069620",0.00,-11.50,0,296.36,303.88,0.0,0.0,0.000,619401.8,619401.8,28417,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605417,1689585.00
03/04/2017 00:30,2,0.000,ALERT,212.16,298.47,59.922,1488605403,"201051344000582","219011344069620",0.00,-13.00,0,296.66,303.88,0.0,0.0,0.000,609911.8,609911.8,28627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605419,1689586.00
03/04/2017 00:30,2,0.000,ALERT,211.25,297.26,60.002,1488605403,"201051344000955","219011344069620",0.00,-11.50,0,296.06,303.28,0.0,0.0,0.000,627725.4,627725.4,28516,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605421,1689587.00
03/04/2017 00:30,2,0.000,ALERT,211.48,296.96,59.965,1488605403,"274151322000094","219011344069620",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,729667.2,729667.2,28984,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605423,1689588.00
03/04/2017 00:30,2,0.000,ALERT,212.16,299.37,59.959,1488605403,"201051344000579","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,637603.7,637603.7,28476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605425,1689589.00
03/04/2017 00:30,2,0.000,ALERT,211.48,297.87,59.970,1488605403,"201051344000890","219011344069620",0.00,-11.00,0,296.66,303.88,0.0,0.0,0.000,621873.1,621873.1,28643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605426,1689590.00
03/04/2017 00:30,2,0.000,ALERT,211.93,297.87,59.949,1488605403,"201051344000438","219011344069620",0.00,-13.00,0,296.06,303.28,0.0,0.0,0.000,624323.7,624323.7,28602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605428,1689591.00
03/04/2017 00:30,2,0.000,ALERT,211.93,296.96,59.981,1488605403,"201051344000417","219011344069620",0.00,-12.00,0,295.46,302.98,0.0,0.0,0.000,602583.3,602583.3,28905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605430,1689592.00
03/04/2017 00:30,2,0.000,ALERT,211.48,297.57,59.970,1488605403,"274151322000083","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,879272.2,879272.2,27984,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605432,1689593.00
03/04/2017 00:30,2,0.000,ALERT,212.16,297.26,59.970,1488605403,"274151322000076","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,936847.2,936847.2,28083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605433,1689594.00
03/04/2017 00:30,2,0.000,ALERT,211.93,299.37,59.949,1488605403,"201051344000868","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,619417.9,619417.9,28677,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605435,1689595.00
03/04/2017 00:30,2,0.000,ALERT,211.25,298.47,59.981,1488605403,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,927892.1,927892.1,28203,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605437,1689596.00
03/04/2017 00:30,2,0.000,ALERT,212.16,298.77,59.965,1488605403,"201051344000988","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,576511.6,576511.6,28714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605439,1689597.00
03/04/2017 00:30,2,0.000,ALERT,211.48,296.36,59.965,1488605403,"201051344001025","219011344069620",0.00,-12.00,0,295.16,302.98,0.0,0.0,0.000,623434.2,623434.2,28805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605441,1689598.00
03/04/2017 00:30,2,0.000,ALERT,211.93,298.77,59.949,1488605403,"201051344000458","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,630693.1,630693.1,28295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605442,1689599.00
03/04/2017 00:30,2,0.000,ALERT,212.38,298.47,59.965,1488605403,"201051344000853","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,630877.6,630877.6,28139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605444,1689600.00
03/04/2017 00:30,2,0.000,ALERT,212.16,297.57,59.944,1488605403,"201051344000685","219011344069620",0.00,-11.50,0,295.76,303.88,0.0,0.0,0.000,624422.3,624422.3,28481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605446,1689601.00
03/04/2017 00:30,2,0.000,ALERT,211.93,296.96,59.938,1488605403,"201051344000917","219011344069620",0.00,-10.00,0,294.86,302.68,0.0,0.0,0.000,620880.6,620880.6,28471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605448,1689602.00
03/04/2017 00:30,2,0.000,ALERT,212.16,297.57,59.970,1488605403,"201051344001145","219011344069620",0.00,-11.50,0,296.36,303.58,0.0,0.0,0.000,628761.2,628761.2,28312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605450,1689603.00
03/04/2017 00:30,2,0.000,ALERT,211.70,296.96,59.986,1488605403,"201051344000651","219011344069620",0.00,-14.00,0,295.46,302.37,0.0,0.0,0.000,617992.8,617992.8,28684,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605452,1689604.00
03/04/2017 00:30,2,0.000,ALERT,211.03,297.26,59.975,1488605403,"274151322000088","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,842260.6,842260.6,28209,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605454,1689605.00
03/04/2017 00:30,2,0.000,ALERT,212.16,296.36,59.981,1488605403,"274151322000068","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,730449.1,730449.1,28889,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605455,1689606.00
03/04/2017 00:30,2,0.000,ALERT,211.25,297.57,59.986,1488605403,"201051344001135","219011344069620",0.00,-11.50,0,296.06,302.98,0.0,0.0,0.000,614067.8,614067.8,28705,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605457,1689607.00
03/04/2017 00:30,2,0.000,ALERT,211.70,299.37,59.986,1488605403,"201051344000594","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,632660.3,632660.3,28552,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605459,1689608.00
03/04/2017 00:30,2,0.000,ALERT,211.70,296.66,59.981,1488605403,"201051344001203","219011344069620",0.00,-12.00,0,295.76,303.88,0.0,0.0,0.000,622057.8,622057.8,28746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605461,1689609.00
03/04/2017 00:30,2,0.000,ALERT,211.25,297.57,59.975,1488605403,"274151322000054","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,860581.0,860581.0,28107,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605463,1689610.00
03/04/2017 00:30,2,0.000,ALERT,212.38,298.17,59.986,1488605403,"201051344000867","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,618549.2,618549.2,28712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605464,1689611.00
03/04/2017 00:30,2,0.000,ALERT,211.48,297.26,59.933,1488605403,"201051344001093","219011344069620",0.00,-10.00,0,295.76,302.98,0.0,0.0,0.000,620491.4,620491.4,28567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605466,1689612.00
03/04/2017 00:30,2,0.000,ALERT,211.93,299.07,59.981,1488605403,"201051344000900","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,638849.0,638849.0,28049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605468,1689613.00
03/04/2017 00:30,2,0.000,ALERT,212.38,298.17,59.986,1488605403,"201051344000648","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,628534.3,628534.3,28127,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605470,1689614.00
03/04/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1488605403,"201051344000569","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,640581.8,640581.8,28032,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605471,1689615.00
03/04/2017 00:30,2,0.000,ALERT,212.16,299.07,59.975,1488605403,"201051344000983","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,631700.0,631700.0,28229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605473,1689616.00
03/04/2017 00:30,2,0.000,ALERT,212.38,298.77,59.965,1488605403,"201051344001158","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,618856.8,618856.8,28586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488605475,1689617.00
03/04/2017 00:30,2,0.000,ALERT,212.38,299.07,59.975,1488605403,"201051344000576","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,631589.0,631589.0,28103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605477,1689618.00
03/04/2017 00:30,2,0.000,ALERT,211.48,296.06,59.986,1488605403,"274151322000087","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,832154.4,832154.4,28460,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488605479,1689619.00
03/04/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1488606304,"201051344000645","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,630803.3,630803.3,28141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606306,1689620.00
03/04/2017 00:45,2,0.000,ALERT,211.70,297.87,59.954,1488606304,"274151322000085","219011344069620",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,858427.2,858427.2,28168,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606308,1689621.00
03/04/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1488606304,"201051344000633","219011344069620",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,617955.9,617955.9,28690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606310,1689622.00
03/04/2017 00:45,2,0.000,ALERT,212.61,299.37,59.959,1488606304,"201051344000469","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,620771.1,620771.1,28652,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606312,1689623.00
03/04/2017 00:45,2,0.000,ALERT,211.93,297.87,59.975,1488606304,"201051344000646","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,615664.5,615664.5,28555,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606314,1689624.00
03/04/2017 00:45,2,0.000,ALERT,211.70,297.87,59.970,1488606304,"274151322000052","219011344069620",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,888236.1,888236.1,27932,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606315,1689625.00
03/04/2017 00:45,2,0.000,ALERT,212.16,298.17,59.975,1488606304,"201051344000585","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,626009.7,626009.7,28712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606317,1689626.00
03/04/2017 00:45,2,0.000,ALERT,212.16,298.17,59.944,1488606304,"201051344001230","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,619401.8,619401.8,28419,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606319,1689627.00
03/04/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1488606304,"201051344000582","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,609911.8,609911.8,28629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606321,1689628.00
03/04/2017 00:45,2,0.000,ALERT,211.70,297.87,59.975,1488606304,"201051344000955","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,627725.4,627725.4,28518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606323,1689629.00
03/04/2017 00:45,2,0.000,ALERT,211.70,297.57,59.970,1488606304,"274151322000094","219011344069620",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,729667.2,729667.2,28986,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606324,1689630.00
03/04/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1488606304,"201051344000579","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,637603.7,637603.7,28478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606326,1689631.00
03/04/2017 00:45,2,0.000,ALERT,211.70,298.17,59.949,1488606304,"201051344000890","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,621873.1,621873.1,28645,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606328,1689632.00
03/04/2017 00:45,2,0.000,ALERT,212.38,297.87,59.965,1488606304,"201051344000438","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,624323.7,624323.7,28604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606330,1689633.00
03/04/2017 00:45,2,0.000,ALERT,212.38,297.57,59.965,1488606304,"201051344000417","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,602583.3,602583.3,28907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606331,1689634.00
03/04/2017 00:45,2,0.000,ALERT,211.93,298.47,59.959,1488606304,"274151322000083","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,879272.2,879272.2,27986,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606333,1689635.00
03/04/2017 00:45,2,0.000,ALERT,212.38,298.47,59.965,1488606304,"274151322000076","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,936847.2,936847.2,28085,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606335,1689636.00
03/04/2017 00:45,2,0.000,ALERT,212.16,299.67,59.970,1488606304,"201051344000868","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,619417.9,619417.9,28679,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606337,1689637.00
