ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 00:45,2,0.000,ALERT,211.70,299.07,59.959,1488606304,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,927892.1,927892.1,28205,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606339,1689638.00
03/04/2017 00:45,2,0.000,ALERT,212.16,298.77,59.970,1488606304,"201051344000988","219011344069620",0.00,-11.00,0,293.96,300.57,0.0,0.0,0.000,576511.6,576511.6,28716,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606341,1689639.00
03/04/2017 00:45,2,0.000,ALERT,211.70,296.66,59.970,1488606304,"201051344001025","219011344069620",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,623434.2,623434.2,28807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606343,1689640.00
03/04/2017 00:45,2,0.000,ALERT,212.16,299.37,59.970,1488606304,"201051344000458","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,630693.1,630693.1,28297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606344,1689641.00
03/04/2017 00:45,2,0.000,ALERT,212.61,298.47,59.928,1488606304,"201051344000853","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,630877.6,630877.6,28141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606346,1689642.00
03/04/2017 00:45,2,0.000,ALERT,212.16,297.57,59.959,1488606304,"201051344000685","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28483,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606348,1689643.00
03/04/2017 00:45,2,0.000,ALERT,212.16,297.26,59.991,1488606304,"201051344000917","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,620880.6,620880.6,28473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606350,1689644.00
03/04/2017 00:45,2,0.000,ALERT,212.16,297.87,59.949,1488606304,"201051344001145","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,628761.2,628761.2,28314,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606352,1689645.00
03/04/2017 00:45,2,0.000,ALERT,211.93,296.66,59.970,1488606304,"201051344000651","219011344069620",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,617992.8,617992.8,28686,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606353,1689646.00
03/04/2017 00:45,2,0.000,ALERT,211.25,297.57,59.970,1488606304,"274151322000088","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,842260.6,842260.6,28211,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606355,1689647.00
03/04/2017 00:45,2,0.000,ALERT,212.16,296.96,59.975,1488606304,"274151322000068","219011344069620",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,730449.1,730449.1,28891,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606357,1689648.00
03/04/2017 00:45,2,0.000,ALERT,211.48,297.26,59.996,1488606304,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28707,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606359,1689649.00
03/04/2017 00:45,2,0.000,ALERT,211.70,299.07,59.959,1488606304,"201051344000594","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,632660.3,632660.3,28554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606361,1689650.00
03/04/2017 00:45,2,0.000,ALERT,212.16,297.26,59.970,1488606304,"201051344001203","219011344069620",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,622057.8,622057.8,28748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606363,1689651.00
03/04/2017 00:45,2,0.000,ALERT,211.48,298.17,59.949,1488606304,"274151322000054","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,860581.0,860581.0,28109,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606364,1689652.00
03/04/2017 00:45,2,0.000,ALERT,212.38,298.47,59.975,1488606304,"201051344000867","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,618549.2,618549.2,28714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606366,1689653.00
03/04/2017 00:45,2,0.000,ALERT,211.70,297.26,59.965,1488606304,"201051344001093","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,620491.4,620491.4,28569,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606368,1689654.00
03/04/2017 00:45,2,0.000,ALERT,211.93,298.77,59.975,1488606304,"201051344000900","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,638849.0,638849.0,28051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606370,1689655.00
03/04/2017 00:45,2,0.000,ALERT,212.38,297.87,59.965,1488606304,"201051344000648","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,628534.3,628534.3,28129,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606372,1689656.00
03/04/2017 00:45,2,0.000,ALERT,212.16,299.07,59.996,1488606304,"201051344000569","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,640581.8,640581.8,28034,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606374,1689657.00
03/04/2017 00:45,2,0.000,ALERT,212.16,299.07,59.970,1488606304,"201051344000983","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,631700.0,631700.0,28231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606375,1689658.00
03/04/2017 00:45,2,0.000,ALERT,212.16,298.47,59.954,1488606304,"201051344001158","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,618856.8,618856.8,28588,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606377,1689659.00
03/04/2017 00:45,2,0.000,ALERT,212.61,299.37,59.965,1488606304,"201051344000576","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,631589.0,631589.0,28105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488606379,1689660.00
03/04/2017 00:45,2,0.000,ALERT,211.48,296.36,59.954,1488606304,"274151322000087","219011344069620",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,832154.4,832154.4,28462,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488606381,1689661.00
03/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.981,1488607203,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,630803.3,630803.3,28143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607205,1689662.00
03/04/2017 01:00,2,0.000,ALERT,211.48,297.87,59.944,1488607203,"274151322000085","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,858427.2,858427.2,28170,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607207,1689663.00
03/04/2017 01:00,2,0.000,ALERT,212.83,298.77,59.981,1488607203,"201051344000633","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,617955.9,617955.9,28692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607208,1689664.00
03/04/2017 01:00,2,0.000,ALERT,212.38,299.37,60.028,1488607203,"201051344000469","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,620771.1,620771.1,28654,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607210,1689665.00
03/04/2017 01:00,2,0.000,ALERT,211.70,297.87,59.933,1488607203,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,615664.5,615664.5,28557,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607212,1689666.00
03/04/2017 01:00,2,0.000,ALERT,211.25,297.57,59.975,1488607203,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,888236.1,888236.1,27934,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607214,1689667.00
03/04/2017 01:00,2,0.000,ALERT,211.93,298.17,59.970,1488607203,"201051344000585","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,626009.7,626009.7,28714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607216,1689668.00
03/04/2017 01:00,2,0.000,ALERT,211.93,298.47,59.986,1488607203,"201051344001230","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,619401.8,619401.8,28421,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607217,1689669.00
03/04/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1488607203,"201051344000582","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,609911.8,609911.8,28631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607219,1689670.00
03/04/2017 01:00,2,0.000,ALERT,211.48,297.87,59.991,1488607203,"201051344000955","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,627725.4,627725.4,28520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607221,1689671.00
03/04/2017 01:00,2,0.000,ALERT,211.25,297.26,59.965,1488607203,"274151322000094","219011344069620",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,729667.2,729667.2,28988,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607223,1689672.00
03/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1488607203,"201051344000579","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,637603.7,637603.7,28480,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607225,1689673.00
03/04/2017 01:00,2,0.000,ALERT,211.70,298.17,59.970,1488607203,"201051344000890","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,621873.1,621873.1,28647,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607226,1689674.00
03/04/2017 01:00,2,0.000,ALERT,211.93,297.87,59.965,1488607203,"201051344000438","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,624323.7,624323.7,28606,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607228,1689675.00
03/04/2017 01:00,2,0.000,ALERT,211.93,297.26,59.975,1488607203,"201051344000417","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,602583.3,602583.3,28909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607230,1689676.00
03/04/2017 01:00,2,0.000,ALERT,211.70,298.17,59.959,1488607203,"274151322000083","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,879272.2,879272.2,27988,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607232,1689677.00
03/04/2017 01:00,2,0.000,ALERT,211.93,297.57,59.954,1488607203,"274151322000076","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,936847.2,936847.2,28087,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607234,1689678.00
03/04/2017 01:00,2,0.000,ALERT,211.93,299.67,59.959,1488607203,"201051344000868","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,619417.9,619417.9,28681,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607235,1689679.00
03/04/2017 01:00,2,0.000,ALERT,211.48,299.07,59.959,1488607203,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,927892.1,927892.1,28207,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607237,1689680.00
03/04/2017 01:00,2,0.000,ALERT,211.93,298.77,59.954,1488607203,"201051344000988","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,576511.6,576511.6,28718,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607239,1689681.00
03/04/2017 01:00,2,0.000,ALERT,211.70,296.66,59.959,1488607203,"201051344001025","219011344069620",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,623434.2,623434.2,28809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607241,1689682.00
03/04/2017 01:00,2,0.000,ALERT,211.93,299.07,59.954,1488607203,"201051344000458","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,630693.1,630693.1,28299,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607243,1689683.00
03/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.922,1488607203,"201051344000853","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,630877.6,630877.6,28143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607245,1689684.00
03/04/2017 01:00,2,0.000,ALERT,212.16,297.87,59.928,1488607203,"201051344000685","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,624422.3,624422.3,28485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607246,1689685.00
03/04/2017 01:00,2,0.000,ALERT,211.93,297.26,59.959,1488607203,"201051344000917","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,620880.6,620880.6,28475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607248,1689686.00
03/04/2017 01:00,2,0.000,ALERT,212.16,297.87,59.959,1488607203,"201051344001145","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28316,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607250,1689687.00
03/04/2017 01:00,2,0.000,ALERT,211.93,296.96,59.965,1488607203,"201051344000651","219011344069620",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,617992.8,617992.8,28688,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607252,1689688.00
03/04/2017 01:00,2,0.000,ALERT,210.80,297.26,59.954,1488607203,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,842260.6,842260.6,28213,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607254,1689689.00
03/04/2017 01:00,2,0.000,ALERT,211.93,296.66,59.954,1488607203,"274151322000068","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,730449.1,730449.1,28893,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607255,1689690.00
03/04/2017 01:00,2,0.000,ALERT,211.48,297.57,59.991,1488607203,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28709,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607257,1689691.00
03/04/2017 01:00,2,0.000,ALERT,211.70,299.37,60.007,1488607203,"201051344000594","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,632660.3,632660.3,28556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607259,1689692.00
03/04/2017 01:00,2,0.000,ALERT,211.93,297.26,59.965,1488607203,"201051344001203","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,622057.8,622057.8,28750,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607261,1689693.00
03/04/2017 01:00,2,0.000,ALERT,211.25,297.87,59.949,1488607203,"274151322000054","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,860581.0,860581.0,28111,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607262,1689694.00
03/04/2017 01:00,2,0.000,ALERT,212.38,298.47,59.949,1488607203,"201051344000867","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,618549.2,618549.2,28716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488607264,1689695.00
03/04/2017 01:00,2,0.000,ALERT,211.70,297.57,59.970,1488607203,"201051344001093","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,620491.4,620491.4,28571,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607266,1689696.00
03/04/2017 01:00,2,0.000,ALERT,211.93,299.07,59.996,1488607203,"201051344000900","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,638849.0,638849.0,28053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607268,1689697.00
03/04/2017 01:00,2,0.000,ALERT,212.16,298.17,59.965,1488607203,"201051344000648","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,628534.3,628534.3,28131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607270,1689698.00
03/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1488607203,"201051344000569","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,640581.8,640581.8,28036,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607272,1689699.00
03/04/2017 01:00,2,0.000,ALERT,212.16,299.07,59.954,1488607203,"201051344000983","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,631700.0,631700.0,28233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607273,1689700.00
03/04/2017 01:00,2,0.000,ALERT,212.16,298.77,59.970,1488607203,"201051344001158","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,618856.8,618856.8,28590,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607275,1689701.00
03/04/2017 01:00,2,0.000,ALERT,212.61,299.67,59.970,1488607203,"201051344000576","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,631589.0,631589.0,28107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607277,1689702.00
03/04/2017 01:00,2,0.000,ALERT,211.48,296.36,59.944,1488607203,"274151322000087","219011344069620",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,832154.4,832154.4,28464,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488607279,1689703.00
03/04/2017 01:15,2,0.000,ALERT,212.83,299.07,59.954,1488608103,"201051344000645","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,630803.3,630803.3,28145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608105,1689704.00
03/04/2017 01:15,2,0.000,ALERT,211.70,297.87,59.954,1488608103,"274151322000085","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,858427.2,858427.2,28172,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608107,1689705.00
03/04/2017 01:15,2,0.000,ALERT,213.06,299.07,59.949,1488608103,"201051344000633","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,617955.9,617955.9,28694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608109,1689706.00
03/04/2017 01:15,2,0.000,ALERT,212.38,299.07,59.949,1488608103,"201051344000469","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,620771.1,620771.1,28656,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608110,1689707.00
03/04/2017 01:15,2,0.000,ALERT,211.93,297.57,59.944,1488608103,"201051344000646","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,615664.5,615664.5,28559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608112,1689708.00
03/04/2017 01:15,2,0.000,ALERT,211.25,297.87,59.933,1488608103,"274151322000052","219011344069620",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,888236.1,888236.1,27936,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608114,1689709.00
03/04/2017 01:15,2,0.000,ALERT,212.16,297.57,59.949,1488608103,"201051344000585","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,626009.7,626009.7,28716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608116,1689710.00
03/04/2017 01:15,2,0.000,ALERT,212.16,298.17,59.954,1488608103,"201051344001230","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,619401.8,619401.8,28423,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608117,1689711.00
03/04/2017 01:15,2,0.000,ALERT,212.61,298.47,59.981,1488608103,"201051344000582","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,609911.8,609911.8,28633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608119,1689712.00
03/04/2017 01:15,2,0.000,ALERT,211.48,297.26,59.944,1488608103,"201051344000955","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,627725.4,627725.4,28522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608121,1689713.00
03/04/2017 01:15,2,0.000,ALERT,211.70,297.87,59.944,1488608103,"274151322000094","219011344069620",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,729667.2,729667.2,28990,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608123,1689714.00
03/04/2017 01:15,2,0.000,ALERT,212.38,299.67,59.944,1488608103,"201051344000579","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,637603.7,637603.7,28482,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608125,1689715.00
03/04/2017 01:15,2,0.000,ALERT,211.70,297.87,59.975,1488608103,"201051344000890","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,621873.1,621873.1,28649,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608126,1689716.00
03/04/2017 01:15,2,0.000,ALERT,212.16,297.87,59.954,1488608103,"201051344000438","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,624323.7,624323.7,28608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608128,1689717.00
03/04/2017 01:15,2,0.000,ALERT,212.16,296.96,59.970,1488608103,"201051344000417","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,602583.3,602583.3,28911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608130,1689718.00
03/04/2017 01:15,2,0.000,ALERT,211.70,297.87,59.970,1488608103,"274151322000083","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,879272.2,879272.2,27990,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608132,1689719.00
03/04/2017 01:15,2,0.000,ALERT,212.38,298.17,59.949,1488608103,"274151322000076","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,936847.2,936847.2,28089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608134,1689720.00
03/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1488608103,"201051344000868","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,619417.9,619417.9,28683,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608135,1689721.00
03/04/2017 01:15,2,0.000,ALERT,211.48,298.77,59.949,1488608103,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,927892.1,927892.1,28209,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608137,1689722.00
03/04/2017 01:15,2,0.000,ALERT,212.16,299.07,59.954,1488608103,"201051344000988","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,576511.6,576511.6,28720,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608139,1689723.00
03/04/2017 01:15,2,0.000,ALERT,211.70,296.66,59.954,1488608103,"201051344001025","219011344069620",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,623434.2,623434.2,28811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608141,1689724.00
03/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1488608103,"201051344000458","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,630693.1,630693.1,28301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608143,1689725.00
03/04/2017 01:15,2,0.000,ALERT,212.83,299.07,60.002,1488608103,"201051344000853","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,630877.6,630877.6,28145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608145,1689726.00
03/04/2017 01:15,2,0.000,ALERT,212.38,297.57,59.959,1488608103,"201051344000685","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,624422.3,624422.3,28487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608146,1689727.00
03/04/2017 01:15,2,0.000,ALERT,212.16,297.26,59.965,1488608103,"201051344000917","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,620880.6,620880.6,28477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608148,1689728.00
03/04/2017 01:15,2,0.000,ALERT,212.38,297.57,59.975,1488608103,"201051344001145","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608150,1689729.00
03/04/2017 01:15,2,0.000,ALERT,212.16,296.96,59.938,1488608103,"201051344000651","219011344069620",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,617992.8,617992.8,28690,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608152,1689730.00
03/04/2017 01:15,2,0.000,ALERT,211.48,297.26,59.959,1488608103,"274151322000088","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,842260.6,842260.6,28215,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608154,1689731.00
03/04/2017 01:15,2,0.000,ALERT,212.38,297.57,59.959,1488608103,"274151322000068","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,730449.1,730449.1,28895,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608156,1689732.00
03/04/2017 01:15,2,0.000,ALERT,211.70,297.57,59.970,1488608103,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608157,1689733.00
03/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1488608103,"201051344000594","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,632660.3,632660.3,28558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608159,1689734.00
03/04/2017 01:15,2,0.000,ALERT,211.93,297.26,59.981,1488608103,"201051344001203","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,622057.8,622057.8,28752,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608161,1689735.00
03/04/2017 01:15,2,0.000,ALERT,211.48,297.57,59.970,1488608103,"274151322000054","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,860581.0,860581.0,28113,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608163,1689736.00
03/04/2017 01:15,2,0.000,ALERT,212.61,298.77,59.965,1488608103,"201051344000867","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,618549.2,618549.2,28718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608164,1689737.00
03/04/2017 01:15,2,0.000,ALERT,211.93,297.26,59.970,1488608103,"201051344001093","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,620491.4,620491.4,28573,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608166,1689738.00
03/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1488608103,"201051344000900","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,638849.0,638849.0,28055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608168,1689739.00
03/04/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1488608103,"201051344000648","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,628534.3,628534.3,28133,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608170,1689740.00
03/04/2017 01:15,2,0.000,ALERT,212.38,299.67,59.954,1488608103,"201051344000569","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,640581.8,640581.8,28038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608172,1689741.00
03/04/2017 01:15,2,0.000,ALERT,212.38,299.67,59.975,1488608103,"201051344000983","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,631700.0,631700.0,28235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608174,1689742.00
03/04/2017 01:15,2,0.000,ALERT,212.61,299.37,59.959,1488608103,"201051344001158","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,618856.8,618856.8,28592,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488608175,1689743.00
03/04/2017 01:15,2,0.000,ALERT,212.83,299.67,59.954,1488608103,"201051344000576","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,631589.0,631589.0,28109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608177,1689744.00
03/04/2017 01:15,2,0.000,ALERT,211.70,296.66,59.991,1488608103,"274151322000087","219011344069620",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,832154.4,832154.4,28466,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488608179,1689745.00
03/04/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1488609003,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,630803.3,630803.3,28147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609005,1689746.00
03/04/2017 01:30,2,0.000,ALERT,211.48,297.87,59.949,1488609003,"274151322000085","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,858427.2,858427.2,28174,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609007,1689747.00
03/04/2017 01:30,2,0.000,ALERT,213.06,299.67,59.933,1488609003,"201051344000633","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,617955.9,617955.9,28696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609009,1689748.00
03/04/2017 01:30,2,0.000,ALERT,212.38,299.67,59.959,1488609003,"201051344000469","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,620771.1,620771.1,28658,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609010,1689749.00
03/04/2017 01:30,2,0.000,ALERT,211.70,297.87,59.959,1488609003,"201051344000646","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,615664.5,615664.5,28561,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609012,1689750.00
03/04/2017 01:30,2,0.000,ALERT,211.03,298.47,59.954,1488609003,"274151322000052","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,888236.1,888236.1,27938,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609014,1689751.00
03/04/2017 01:30,2,0.000,ALERT,211.93,297.57,59.959,1488609003,"201051344000585","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,626009.7,626009.7,28718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609016,1689752.00
03/04/2017 01:30,2,0.000,ALERT,211.93,298.17,59.965,1488609003,"201051344001230","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,619401.8,619401.8,28425,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609018,1689753.00
03/04/2017 01:30,2,0.000,ALERT,212.38,298.77,59.986,1488609003,"201051344000582","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,609911.8,609911.8,28635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609020,1689754.00
03/04/2017 01:30,2,0.000,ALERT,211.48,297.57,59.991,1488609003,"201051344000955","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,627725.4,627725.4,28524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609021,1689755.00
03/04/2017 01:30,2,0.000,ALERT,211.48,297.57,59.970,1488609003,"274151322000094","219011344069620",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,729667.2,729667.2,28992,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609023,1689756.00
03/04/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1488609003,"201051344000579","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,637603.7,637603.7,28484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609025,1689757.00
03/04/2017 01:30,2,0.000,ALERT,211.48,298.17,59.970,1488609003,"201051344000890","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,621873.1,621873.1,28651,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609027,1689758.00
03/04/2017 01:30,2,0.000,ALERT,211.93,297.87,59.975,1488609003,"201051344000438","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,624323.7,624323.7,28610,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609029,1689759.00
03/04/2017 01:30,2,0.000,ALERT,212.16,296.96,59.981,1488609003,"201051344000417","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,602583.3,602583.3,28913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609030,1689760.00
03/04/2017 01:30,2,0.000,ALERT,211.70,298.77,60.007,1488609003,"274151322000083","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,879272.2,879272.2,27992,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609032,1689761.00
03/04/2017 01:30,2,0.000,ALERT,212.38,299.07,59.986,1488609003,"274151322000076","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,936847.2,936847.2,28091,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609034,1689762.00
03/04/2017 01:30,2,0.000,ALERT,212.16,299.97,59.975,1488609003,"201051344000868","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,619417.9,619417.9,28685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609036,1689763.00
03/04/2017 01:30,2,0.000,ALERT,211.48,299.37,59.981,1488609003,"274151322000095","219011344069620",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,927892.1,927892.1,28211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609038,1689764.00
03/04/2017 01:30,2,0.000,ALERT,211.93,298.77,59.981,1488609003,"201051344000988","219011344069620",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,576511.6,576511.6,28722,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609040,1689765.00
03/04/2017 01:30,2,0.000,ALERT,211.70,296.96,59.970,1488609003,"201051344001025","219011344069620",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,623434.2,623434.2,28813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609041,1689766.00
03/04/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1488609003,"201051344000458","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,630693.1,630693.1,28303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609043,1689767.00
03/04/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1488609003,"201051344000853","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,630877.6,630877.6,28147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609045,1689768.00
03/04/2017 01:30,2,0.000,ALERT,212.16,297.57,59.965,1488609003,"201051344000685","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,624422.3,624422.3,28489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609047,1689769.00
03/04/2017 01:30,2,0.000,ALERT,212.16,297.57,59.975,1488609003,"201051344000917","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,620880.6,620880.6,28479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609049,1689770.00
03/04/2017 01:30,2,0.000,ALERT,212.38,297.87,59.991,1488609003,"201051344001145","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609050,1689771.00
03/04/2017 01:30,2,0.000,ALERT,211.93,296.96,59.949,1488609003,"201051344000651","219011344069620",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,617992.8,617992.8,28692,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609052,1689772.00
03/04/2017 01:30,2,0.000,ALERT,211.25,297.87,59.975,1488609003,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,842260.6,842260.6,28217,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609054,1689773.00
03/04/2017 01:30,2,0.000,ALERT,212.38,297.87,59.975,1488609003,"274151322000068","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,730449.1,730449.1,28897,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609056,1689774.00
03/04/2017 01:30,2,0.000,ALERT,211.48,297.57,59.970,1488609003,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28713,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609058,1689775.00
03/04/2017 01:30,2,0.000,ALERT,211.93,299.67,59.975,1488609003,"201051344000594","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,632660.3,632660.3,28560,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609059,1689776.00
03/04/2017 01:30,2,0.000,ALERT,211.93,297.26,59.970,1488609003,"201051344001203","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,622057.8,622057.8,28754,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609061,1689777.00
03/04/2017 01:30,2,0.000,ALERT,211.25,297.87,59.959,1488609003,"274151322000054","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,860581.0,860581.0,28115,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609063,1689778.00
03/04/2017 01:30,2,0.000,ALERT,212.38,298.47,59.991,1488609003,"201051344000867","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,618549.2,618549.2,28720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609065,1689779.00
03/04/2017 01:30,2,0.000,ALERT,211.93,297.57,59.975,1488609003,"201051344001093","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,620491.4,620491.4,28575,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609067,1689780.00
03/04/2017 01:30,2,0.000,ALERT,211.93,298.77,59.959,1488609003,"201051344000900","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,638849.0,638849.0,28057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609068,1689781.00
