ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 01:30,2,0.000,ALERT,212.38,298.47,59.959,1488609003,"201051344000648","219011344069620",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,628534.3,628534.3,28135,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609070,1689782.00
03/04/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1488609003,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,640581.8,640581.8,28040,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609072,1689783.00
03/04/2017 01:30,2,0.000,ALERT,212.16,299.37,59.965,1488609003,"201051344000983","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,631700.0,631700.0,28237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609074,1689784.00
03/04/2017 01:30,2,0.000,ALERT,212.38,299.07,59.965,1488609003,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,618856.8,618856.8,28594,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609076,1689785.00
03/04/2017 01:30,2,0.000,ALERT,212.61,299.67,59.917,1488609003,"201051344000576","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,631589.0,631589.0,28111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609078,1689786.00
03/04/2017 01:30,2,0.000,ALERT,211.70,297.57,59.970,1488609003,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,832154.4,832154.4,28468,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609079,1689787.00
03/04/2017 01:45,2,0.000,ALERT,212.83,299.37,59.970,1488609903,"201051344000645","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,630803.3,630803.3,28149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609905,1689788.00
03/04/2017 01:45,2,0.000,ALERT,211.93,298.47,60.012,1488609903,"274151322000085","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,858427.2,858427.2,28176,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609907,1689789.00
03/04/2017 01:45,2,0.000,ALERT,213.06,299.37,59.970,1488609903,"201051344000633","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,617955.9,617955.9,28698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609908,1689790.00
03/04/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1488609903,"201051344000469","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,620771.1,620771.1,28660,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609910,1689791.00
03/04/2017 01:45,2,0.000,ALERT,211.93,298.17,59.981,1488609903,"201051344000646","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,615664.5,615664.5,28563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609912,1689792.00
03/04/2017 01:45,2,0.000,ALERT,211.70,298.77,59.975,1488609903,"274151322000052","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,888236.1,888236.1,27940,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609914,1689793.00
03/04/2017 01:45,2,0.000,ALERT,212.16,298.17,59.981,1488609903,"201051344000585","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,626009.7,626009.7,28720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609915,1689794.00
03/04/2017 01:45,2,0.000,ALERT,212.16,298.47,59.986,1488609903,"201051344001230","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,619401.8,619401.8,28427,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609917,1689795.00
03/04/2017 01:45,2,0.000,ALERT,212.61,298.77,59.965,1488609903,"201051344000582","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,609911.8,609911.8,28637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609919,1689796.00
03/04/2017 01:45,2,0.000,ALERT,211.70,297.87,59.975,1488609903,"201051344000955","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,627725.4,627725.4,28526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609921,1689797.00
03/04/2017 01:45,2,0.000,ALERT,211.93,298.17,59.970,1488609903,"274151322000094","219011344069620",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,729667.2,729667.2,28994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609923,1689798.00
03/04/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1488609903,"201051344000579","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,637603.7,637603.7,28486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609924,1689799.00
03/04/2017 01:45,2,0.000,ALERT,211.93,298.17,59.944,1488609903,"201051344000890","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,621873.1,621873.1,28653,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609926,1689800.00
03/04/2017 01:45,2,0.000,ALERT,212.38,298.17,59.986,1488609903,"201051344000438","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,624323.7,624323.7,28612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609928,1689801.00
03/04/2017 01:45,2,0.000,ALERT,212.38,297.26,59.944,1488609903,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,602583.3,602583.3,28915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609930,1689802.00
03/04/2017 01:45,2,0.000,ALERT,211.93,299.07,59.970,1488609903,"274151322000083","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,879272.2,879272.2,27994,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609932,1689803.00
03/04/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1488609903,"274151322000076","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,936847.2,936847.2,28093,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609934,1689804.00
03/04/2017 01:45,2,0.000,ALERT,212.38,299.97,59.975,1488609903,"201051344000868","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,619417.9,619417.9,28687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609936,1689805.00
03/04/2017 01:45,2,0.000,ALERT,211.93,299.67,59.938,1488609903,"274151322000095","219011344069620",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,927892.1,927892.1,28213,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609937,1689806.00
03/04/2017 01:45,2,0.000,ALERT,212.16,299.07,59.970,1488609903,"201051344000988","219011344069620",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,576511.6,576511.6,28724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609939,1689807.00
03/04/2017 01:45,2,0.000,ALERT,211.93,296.96,59.981,1488609903,"201051344001025","219011344069620",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,623434.2,623434.2,28815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609941,1689808.00
03/04/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1488609903,"201051344000458","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,630693.1,630693.1,28305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609943,1689809.00
03/04/2017 01:45,2,0.000,ALERT,212.83,299.07,59.965,1488609903,"201051344000853","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,630877.6,630877.6,28149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609945,1689810.00
03/04/2017 01:45,2,0.000,ALERT,212.38,297.87,59.986,1488609903,"201051344000685","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609946,1689811.00
03/04/2017 01:45,2,0.000,ALERT,212.38,297.57,59.970,1488609903,"201051344000917","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,620880.6,620880.6,28481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609948,1689812.00
03/04/2017 01:45,2,0.000,ALERT,212.38,298.17,59.965,1488609903,"201051344001145","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28322,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609950,1689813.00
03/04/2017 01:45,2,0.000,ALERT,212.16,297.26,59.975,1488609903,"201051344000651","219011344069620",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,617992.8,617992.8,28694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609952,1689814.00
03/04/2017 01:45,2,0.000,ALERT,211.25,297.87,59.959,1488609903,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,842260.6,842260.6,28219,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609953,1689815.00
03/04/2017 01:45,2,0.000,ALERT,212.38,297.26,59.959,1488609903,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,730449.1,730449.1,28899,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609955,1689816.00
03/04/2017 01:45,2,0.000,ALERT,211.93,297.87,59.965,1488609903,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609957,1689817.00
03/04/2017 01:45,2,0.000,ALERT,211.70,299.37,59.917,1488609903,"201051344000594","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,632660.3,632660.3,28562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609959,1689818.00
03/04/2017 01:45,2,0.000,ALERT,212.16,297.57,59.981,1488609903,"201051344001203","219011344069620",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,622057.8,622057.8,28756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609961,1689819.00
03/04/2017 01:45,2,0.000,ALERT,211.48,297.87,59.954,1488609903,"274151322000054","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,860581.0,860581.0,28117,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609962,1689820.00
03/04/2017 01:45,2,0.000,ALERT,212.61,298.47,60.002,1488609903,"201051344000867","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,618549.2,618549.2,28722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609964,1689821.00
03/04/2017 01:45,2,0.000,ALERT,212.16,297.87,59.965,1488609903,"201051344001093","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,620491.4,620491.4,28577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609966,1689822.00
03/04/2017 01:45,2,0.000,ALERT,212.16,299.07,59.959,1488609903,"201051344000900","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,638849.0,638849.0,28059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609968,1689823.00
03/04/2017 01:45,2,0.000,ALERT,212.38,298.17,59.959,1488609903,"201051344000648","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,628534.3,628534.3,28137,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609970,1689824.00
03/04/2017 01:45,2,0.000,ALERT,212.16,299.37,59.970,1488609903,"201051344000569","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,640581.8,640581.8,28042,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609972,1689825.00
03/04/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1488609903,"201051344000983","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,631700.0,631700.0,28239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609973,1689826.00
03/04/2017 01:45,2,0.000,ALERT,212.38,298.77,59.965,1488609903,"201051344001158","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,618856.8,618856.8,28596,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609975,1689827.00
03/04/2017 01:45,2,0.000,ALERT,212.61,299.37,59.938,1488609903,"201051344000576","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,631589.0,631589.0,28113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488609977,1689828.00
03/04/2017 01:45,2,0.000,ALERT,211.70,297.26,59.970,1488609903,"274151322000087","219011344069620",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,832154.4,832154.4,28470,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488609979,1689829.00
03/04/2017 02:00,2,0.000,ALERT,212.61,299.07,59.965,1488610803,"201051344000645","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,630803.3,630803.3,28151,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610805,1689830.00
03/04/2017 02:00,2,0.000,ALERT,211.48,298.17,59.933,1488610803,"274151322000085","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,858427.2,858427.2,28178,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610807,1689831.00
03/04/2017 02:00,2,0.000,ALERT,213.06,299.07,59.970,1488610803,"201051344000633","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,617955.9,617955.9,28700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610808,1689832.00
03/04/2017 02:00,2,0.000,ALERT,212.16,298.77,59.954,1488610803,"201051344000469","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,620771.1,620771.1,28662,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610810,1689833.00
03/04/2017 02:00,2,0.000,ALERT,211.93,298.47,59.970,1488610803,"201051344000646","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,615664.5,615664.5,28565,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610812,1689834.00
03/04/2017 02:00,2,0.000,ALERT,211.48,298.77,60.007,1488610803,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,888236.1,888236.1,27942,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610814,1689835.00
03/04/2017 02:00,2,0.000,ALERT,212.38,298.77,59.954,1488610803,"201051344000585","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,626009.7,626009.7,28722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610816,1689836.00
03/04/2017 02:00,2,0.000,ALERT,212.16,299.07,59.922,1488610803,"201051344001230","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,619401.8,619401.8,28429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610817,1689837.00
03/04/2017 02:00,2,0.000,ALERT,212.61,299.37,59.970,1488610803,"201051344000582","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,609911.8,609911.8,28639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610819,1689838.00
03/04/2017 02:00,2,0.000,ALERT,211.48,298.17,59.965,1488610803,"201051344000955","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,627725.4,627725.4,28528,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610821,1689839.00
03/04/2017 02:00,2,0.000,ALERT,211.25,297.57,59.975,1488610803,"274151322000094","219011344069620",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,729667.2,729667.2,28996,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610823,1689840.00
03/04/2017 02:00,2,0.000,ALERT,212.38,299.67,59.949,1488610803,"201051344000579","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,637603.7,637603.7,28488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610825,1689841.00
03/04/2017 02:00,2,0.000,ALERT,211.70,298.77,59.965,1488610803,"201051344000890","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,621873.1,621873.1,28655,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610827,1689842.00
03/04/2017 02:00,2,0.000,ALERT,212.38,298.77,59.981,1488610803,"201051344000438","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,624323.7,624323.7,28614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610828,1689843.00
03/04/2017 02:00,2,0.000,ALERT,212.38,297.87,59.965,1488610803,"201051344000417","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,602583.3,602583.3,28917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610830,1689844.00
03/04/2017 02:00,2,0.000,ALERT,211.48,298.47,59.954,1488610803,"274151322000083","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,879272.2,879272.2,27996,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610832,1689845.00
03/04/2017 02:00,2,0.000,ALERT,212.16,298.47,59.970,1488610803,"274151322000076","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,936847.2,936847.2,28095,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610834,1689846.00
03/04/2017 02:00,2,0.000,ALERT,212.16,299.97,59.965,1488610803,"201051344000868","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,619417.9,619417.9,28689,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610836,1689847.00
03/04/2017 02:00,2,0.000,ALERT,211.48,299.37,59.965,1488610803,"274151322000095","219011344069620",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,927892.1,927892.1,28215,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610837,1689848.00
03/04/2017 02:00,2,0.000,ALERT,211.93,299.07,59.965,1488610803,"201051344000988","219011344069620",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,576511.6,576511.6,28726,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610839,1689849.00
03/04/2017 02:00,2,0.000,ALERT,211.93,297.57,59.959,1488610803,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,623434.2,623434.2,28817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610841,1689850.00
03/04/2017 02:00,2,0.000,ALERT,212.16,299.37,59.970,1488610803,"201051344000458","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,630693.1,630693.1,28307,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610843,1689851.00
03/04/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1488610803,"201051344000853","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,630877.6,630877.6,28151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610845,1689852.00
03/04/2017 02:00,2,0.000,ALERT,212.61,298.77,59.970,1488610803,"201051344000685","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610846,1689853.00
03/04/2017 02:00,2,0.000,ALERT,212.16,297.87,59.959,1488610803,"201051344000917","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,620880.6,620880.6,28483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610848,1689854.00
03/04/2017 02:00,2,0.000,ALERT,212.61,299.07,59.965,1488610803,"201051344001145","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,628761.2,628761.2,28324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610850,1689855.00
03/04/2017 02:00,2,0.000,ALERT,212.16,297.87,59.954,1488610803,"201051344000651","219011344069620",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,617992.8,617992.8,28696,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610852,1689856.00
03/04/2017 02:00,2,0.000,ALERT,211.03,297.87,59.954,1488610803,"274151322000088","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,842260.6,842260.6,28221,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610853,1689857.00
03/04/2017 02:00,2,0.000,ALERT,212.16,297.26,59.928,1488610803,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,730449.1,730449.1,28901,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610855,1689858.00
03/04/2017 02:00,2,0.000,ALERT,211.70,298.17,59.965,1488610803,"201051344001135","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,614067.8,614067.8,28717,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610857,1689859.00
03/04/2017 02:00,2,0.000,ALERT,211.70,299.97,59.965,1488610803,"201051344000594","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,632660.3,632660.3,28564,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610859,1689860.00
03/04/2017 02:00,2,0.000,ALERT,212.16,298.17,59.986,1488610803,"201051344001203","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,622057.8,622057.8,28758,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610861,1689861.00
03/04/2017 02:00,2,0.000,ALERT,211.25,297.87,59.954,1488610803,"274151322000054","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,860581.0,860581.0,28119,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610863,1689862.00
03/04/2017 02:00,2,0.000,ALERT,212.38,298.47,59.954,1488610803,"201051344000867","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,618549.2,618549.2,28724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610865,1689863.00
03/04/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1488610803,"201051344001093","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,620491.4,620491.4,28579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610866,1689864.00
03/04/2017 02:00,2,0.000,ALERT,211.93,299.07,59.944,1488610803,"201051344000900","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,638849.0,638849.0,28061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610868,1689865.00
03/04/2017 02:00,2,0.000,ALERT,212.38,298.47,59.954,1488610803,"201051344000648","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,628534.3,628534.3,28139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610870,1689866.00
03/04/2017 02:00,2,0.000,ALERT,212.38,299.67,59.944,1488610803,"201051344000569","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,640581.8,640581.8,28044,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488610872,1689867.00
03/04/2017 02:00,2,0.000,ALERT,212.16,299.37,59.933,1488610803,"201051344000983","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,631700.0,631700.0,28241,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610873,1689868.00
03/04/2017 02:00,2,0.000,ALERT,212.38,299.37,59.944,1488610803,"201051344001158","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,618856.8,618856.8,28598,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610875,1689869.00
03/04/2017 02:00,2,0.000,ALERT,212.83,299.67,59.975,1488610803,"201051344000576","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,631589.0,631589.0,28115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610877,1689870.00
03/04/2017 02:00,2,0.000,ALERT,211.48,297.26,59.959,1488610803,"274151322000087","219011344069620",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,832154.4,832154.4,28472,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488610879,1689871.00
03/04/2017 02:15,2,0.000,ALERT,212.83,299.37,59.959,1488611703,"201051344000645","219011344069620",0.00,-11.00,0,296.66,304.78,0.0,0.0,0.000,630803.3,630803.3,28153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611705,1689872.00
03/04/2017 02:15,2,0.000,ALERT,211.93,298.77,59.949,1488611703,"274151322000085","219011344069620",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,858427.2,858427.2,28180,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611707,1689873.00
03/04/2017 02:15,2,0.000,ALERT,213.06,299.07,59.938,1488611703,"201051344000633","219011344069620",0.00,-12.00,0,295.16,304.78,0.0,0.0,0.000,617955.9,617955.9,28702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611708,1689874.00
03/04/2017 02:15,2,0.000,ALERT,212.61,299.37,59.959,1488611703,"201051344000469","219011344069620",0.00,-12.00,0,295.76,304.48,0.0,0.0,0.000,620771.1,620771.1,28664,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611710,1689875.00
03/04/2017 02:15,2,0.000,ALERT,212.16,298.17,59.959,1488611703,"201051344000646","219011344069620",0.00,-12.00,0,296.06,303.58,0.0,0.0,0.000,615664.5,615664.5,28567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611712,1689876.00
03/04/2017 02:15,2,0.000,ALERT,211.70,297.57,59.949,1488611703,"274151322000052","219011344069620",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,888236.1,888236.1,27944,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611714,1689877.00
03/04/2017 02:15,2,0.000,ALERT,212.38,298.47,59.959,1488611703,"201051344000585","219011344069620",0.00,-11.00,0,296.06,303.58,0.0,0.0,0.000,626009.7,626009.7,28724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611716,1689878.00
03/04/2017 02:15,2,0.000,ALERT,212.38,298.47,59.981,1488611703,"201051344001230","219011344069620",0.00,-12.00,0,296.66,304.48,0.0,0.0,0.000,619401.8,619401.8,28431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611717,1689879.00
03/04/2017 02:15,2,0.000,ALERT,212.61,298.77,59.959,1488611703,"201051344000582","219011344069620",0.00,-13.00,0,297.26,304.48,0.0,0.0,0.000,609911.8,609911.8,28641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611719,1689880.00
03/04/2017 02:15,2,0.000,ALERT,211.70,298.17,59.954,1488611703,"201051344000955","219011344069620",0.00,-12.00,0,296.06,303.88,0.0,0.0,0.000,627725.4,627725.4,28530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611721,1689881.00
03/04/2017 02:15,2,0.000,ALERT,211.93,297.57,59.949,1488611703,"274151322000094","219011344069620",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,729667.2,729667.2,28998,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611723,1689882.00
03/04/2017 02:15,2,0.000,ALERT,212.38,299.97,59.959,1488611703,"201051344000579","219011344069620",0.00,-11.00,0,297.26,305.08,0.0,0.0,0.000,637603.7,637603.7,28490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611725,1689883.00
03/04/2017 02:15,2,0.000,ALERT,212.16,298.47,59.949,1488611703,"201051344000890","219011344069620",0.00,-11.50,0,296.66,305.38,0.0,0.0,0.000,621873.1,621873.1,28657,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611727,1689884.00
03/04/2017 02:15,2,0.000,ALERT,212.16,297.87,59.938,1488611703,"201051344000438","219011344069620",0.00,-13.00,0,296.36,304.48,0.0,0.0,0.000,624323.7,624323.7,28616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611728,1689885.00
03/04/2017 02:15,2,0.000,ALERT,212.61,297.57,59.949,1488611703,"201051344000417","219011344069620",0.00,-12.00,0,295.76,303.58,0.0,0.0,0.000,602583.3,602583.3,28919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611730,1689886.00
03/04/2017 02:15,2,0.000,ALERT,212.16,298.17,59.954,1488611703,"274151322000083","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,879272.2,879272.2,27998,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611732,1689887.00
03/04/2017 02:15,2,0.000,ALERT,212.61,297.87,59.944,1488611703,"274151322000076","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,936847.2,936847.2,28097,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611734,1689888.00
03/04/2017 02:15,2,0.000,ALERT,212.38,300.27,59.954,1488611703,"201051344000868","219011344069620",0.00,-11.50,0,297.26,305.38,0.0,0.0,0.000,619417.9,619417.9,28691,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611736,1689889.00
03/04/2017 02:15,2,0.000,ALERT,211.93,299.67,59.965,1488611703,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,927892.1,927892.1,28217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611737,1689890.00
03/04/2017 02:15,2,0.000,ALERT,212.16,299.07,59.938,1488611703,"201051344000988","219011344069620",0.00,-11.00,0,294.26,304.18,0.0,0.0,0.000,576511.6,576511.6,28728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611739,1689891.00
03/04/2017 02:15,2,0.000,ALERT,212.16,297.26,59.954,1488611703,"201051344001025","219011344069620",0.00,-13.00,0,295.46,304.48,0.0,0.0,0.000,623434.2,623434.2,28819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611741,1689892.00
03/04/2017 02:15,2,0.000,ALERT,212.16,299.37,59.944,1488611703,"201051344000458","219011344069620",0.00,-9.00,0,296.96,304.48,0.0,0.0,0.000,630693.1,630693.1,28309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611743,1689893.00
03/04/2017 02:15,2,0.000,ALERT,212.83,299.07,59.944,1488611703,"201051344000853","219011344069620",0.00,-12.00,0,296.66,304.48,0.0,0.0,0.000,630877.6,630877.6,28153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611745,1689894.00
03/04/2017 02:15,2,0.000,ALERT,212.61,298.17,59.949,1488611703,"201051344000685","219011344069620",0.00,-12.00,0,296.36,304.18,0.0,0.0,0.000,624422.3,624422.3,28495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611746,1689895.00
03/04/2017 02:15,2,0.000,ALERT,212.61,297.87,59.981,1488611703,"201051344000917","219011344069620",0.00,-11.00,0,295.46,302.98,0.0,0.0,0.000,620880.6,620880.6,28485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611748,1689896.00
03/04/2017 02:15,2,0.000,ALERT,212.61,298.17,59.949,1488611703,"201051344001145","219011344069620",0.00,-12.00,0,296.66,304.78,0.0,0.0,0.000,628761.2,628761.2,28326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611750,1689897.00
03/04/2017 02:15,2,0.000,ALERT,211.70,297.57,59.938,1488611703,"274151322000088","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,842260.6,842260.6,28223,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611753,1689898.00
03/04/2017 02:15,2,0.000,ALERT,212.61,296.96,59.933,1488611703,"274151322000068","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,730449.1,730449.1,28903,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611755,1689899.00
03/04/2017 02:15,2,0.000,ALERT,211.70,297.87,59.938,1488611703,"201051344001135","219011344069620",0.00,-12.00,0,296.36,304.48,0.0,0.0,0.000,614067.8,614067.8,28719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611756,1689900.00
03/04/2017 02:15,2,0.000,ALERT,212.16,299.67,59.959,1488611703,"201051344000594","219011344069620",0.00,-12.00,0,296.66,305.38,0.0,0.0,0.000,632660.3,632660.3,28566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611758,1689901.00
03/04/2017 02:15,2,0.000,ALERT,212.38,297.87,59.970,1488611703,"201051344001203","219011344069620",0.00,-13.00,0,296.06,305.38,0.0,0.0,0.000,622057.8,622057.8,28760,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488611760,1689902.00
03/04/2017 02:15,2,0.000,ALERT,211.70,298.47,59.970,1488611703,"274151322000054","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,860581.0,860581.0,28121,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611762,1689903.00
03/04/2017 02:15,2,0.000,ALERT,212.83,299.07,59.949,1488611703,"201051344000867","219011344069620",0.00,-11.00,0,296.06,304.48,0.0,0.0,0.000,618549.2,618549.2,28726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611764,1689904.00
03/04/2017 02:15,2,0.000,ALERT,212.16,297.87,59.928,1488611703,"201051344001093","219011344069620",0.00,-11.00,0,296.06,303.28,0.0,0.0,0.000,620491.4,620491.4,28581,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611765,1689905.00
03/04/2017 02:15,2,0.000,ALERT,212.38,299.97,59.907,1488611703,"201051344000900","219011344069620",0.00,-12.00,0,296.66,304.48,0.0,0.0,0.000,638849.0,638849.0,28063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611767,1689906.00
03/04/2017 02:15,2,0.000,ALERT,212.61,299.07,59.954,1488611703,"201051344000648","219011344069620",0.00,-13.00,0,296.36,303.88,0.0,0.0,0.000,628534.3,628534.3,28141,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611769,1689907.00
03/04/2017 02:15,2,0.000,ALERT,212.61,300.27,59.949,1488611703,"201051344000569","219011344069620",0.00,-11.50,0,297.57,305.08,0.0,0.0,0.000,640581.8,640581.8,28046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611771,1689908.00
03/04/2017 02:15,2,0.000,ALERT,212.16,299.07,59.944,1488611703,"201051344000983","219011344069620",0.00,-11.50,0,297.26,304.48,0.0,0.0,0.000,631700.0,631700.0,28243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611773,1689909.00
03/04/2017 02:15,2,0.000,ALERT,212.61,299.07,59.954,1488611703,"201051344001158","219011344069620",0.00,-13.00,0,296.66,304.18,0.0,0.0,0.000,618856.8,618856.8,28600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611775,1689910.00
03/04/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1488611703,"201051344000576","219011344069620",0.00,-11.00,0,296.96,305.08,0.0,0.0,0.000,631589.0,631589.0,28117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611776,1689911.00
03/04/2017 02:15,2,0.000,ALERT,211.93,297.26,59.949,1488611703,"274151322000087","219011344069620",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,832154.4,832154.4,28474,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611778,1689912.00
03/04/2017 02:15,2,0.000,ALERT,212.38,297.26,59.954,1488611703,"201051344000651","219011344069620",0.00,-14.00,0,295.76,303.58,0.0,0.0,0.000,617992.8,617992.8,28698,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488611780,1689913.00
03/04/2017 02:30,2,0.000,ALERT,212.83,299.37,59.954,1488612603,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,630803.3,630803.3,28155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612605,1689914.00
03/04/2017 02:30,2,0.000,ALERT,212.16,298.47,59.954,1488612603,"274151322000085","219011344069620",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,858427.2,858427.2,28182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612607,1689915.00
03/04/2017 02:30,2,0.000,ALERT,213.29,299.67,59.954,1488612603,"201051344000633","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,617955.9,617955.9,28704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612609,1689916.00
03/04/2017 02:30,2,0.000,ALERT,212.61,299.67,59.954,1488612603,"201051344000469","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,620771.1,620771.1,28666,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612611,1689917.00
03/04/2017 02:30,2,0.000,ALERT,212.16,298.17,59.944,1488612603,"201051344000646","219011344069620",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,615664.5,615664.5,28569,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612612,1689918.00
03/04/2017 02:30,2,0.000,ALERT,211.70,299.07,59.922,1488612603,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,888236.1,888236.1,27946,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612614,1689919.00
03/04/2017 02:30,2,0.000,ALERT,212.38,298.47,59.954,1488612603,"201051344000585","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,626009.7,626009.7,28726,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612616,1689920.00
03/04/2017 02:30,2,0.000,ALERT,212.38,299.07,59.975,1488612603,"201051344001230","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,619401.8,619401.8,28433,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612618,1689921.00
03/04/2017 02:30,2,0.000,ALERT,212.83,299.37,59.944,1488612603,"201051344000582","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,609911.8,609911.8,28643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612620,1689922.00
03/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.949,1488612603,"201051344000955","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,627725.4,627725.4,28532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612621,1689923.00
03/04/2017 02:30,2,0.000,ALERT,211.93,297.57,59.981,1488612603,"274151322000094","219011344069620",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,729667.2,729667.2,29000,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612623,1689924.00
03/04/2017 02:30,2,0.000,ALERT,212.38,299.97,59.954,1488612603,"201051344000579","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,637603.7,637603.7,28492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612625,1689925.00
