ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1488612603,"201051344000890","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,621873.1,621873.1,28659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612627,1689926.00
03/04/2017 02:30,2,0.000,ALERT,212.38,298.47,59.954,1488612603,"201051344000438","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,624323.7,624323.7,28618,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612629,1689927.00
03/04/2017 02:30,2,0.000,ALERT,212.38,297.57,59.965,1488612603,"201051344000417","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,602583.3,602583.3,28921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612630,1689928.00
03/04/2017 02:30,2,0.000,ALERT,212.16,299.07,59.949,1488612603,"274151322000083","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,879272.2,879272.2,28000,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612632,1689929.00
03/04/2017 02:30,2,0.000,ALERT,212.61,297.87,59.944,1488612603,"274151322000076","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,936847.2,936847.2,28099,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612634,1689930.00
03/04/2017 02:30,2,0.000,ALERT,212.38,299.97,59.938,1488612603,"201051344000868","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,619417.9,619417.9,28693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612636,1689931.00
03/04/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1488612603,"274151322000095","219011344069620",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,927892.1,927892.1,28219,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612638,1689932.00
03/04/2017 02:30,2,0.000,ALERT,212.38,299.37,59.954,1488612603,"201051344000988","219011344069620",0.00,-11.00,0,294.56,301.47,0.0,0.0,0.000,576511.6,576511.6,28730,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612639,1689933.00
03/04/2017 02:30,2,0.000,ALERT,212.16,297.57,60.002,1488612603,"201051344001025","219011344069620",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,623434.2,623434.2,28821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612641,1689934.00
03/04/2017 02:30,2,0.000,ALERT,212.61,299.67,59.954,1488612603,"201051344000458","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,630693.1,630693.1,28311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612643,1689935.00
03/04/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1488612603,"201051344000853","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,630877.6,630877.6,28155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612645,1689936.00
03/04/2017 02:30,2,0.000,ALERT,212.61,298.47,59.991,1488612603,"201051344000685","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,624422.3,624422.3,28497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612647,1689937.00
03/04/2017 02:30,2,0.000,ALERT,212.61,298.17,59.954,1488612603,"201051344000917","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,620880.6,620880.6,28487,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612648,1689938.00
03/04/2017 02:30,2,0.000,ALERT,212.61,298.47,59.944,1488612603,"201051344001145","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,628761.2,628761.2,28328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612650,1689939.00
03/04/2017 02:30,2,0.000,ALERT,212.38,297.57,59.954,1488612603,"201051344000651","219011344069620",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,617992.8,617992.8,28700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612652,1689940.00
03/04/2017 02:30,2,0.000,ALERT,211.70,297.57,59.965,1488612603,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,842260.6,842260.6,28225,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612654,1689941.00
03/04/2017 02:30,2,0.000,ALERT,212.61,296.96,59.949,1488612603,"274151322000068","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,730449.1,730449.1,28905,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612656,1689942.00
03/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.986,1488612603,"201051344001135","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,614067.8,614067.8,28721,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612657,1689943.00
03/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.970,1488612603,"201051344000594","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,632660.3,632660.3,28568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612659,1689944.00
03/04/2017 02:30,2,0.000,ALERT,212.16,297.87,59.986,1488612603,"201051344001203","219011344069620",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,622057.8,622057.8,28762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612661,1689945.00
03/04/2017 02:30,2,0.000,ALERT,211.70,298.47,59.970,1488612603,"274151322000054","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,860581.0,860581.0,28123,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612663,1689946.00
03/04/2017 02:30,2,0.000,ALERT,212.83,299.37,60.002,1488612603,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,618549.2,618549.2,28728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612665,1689947.00
03/04/2017 02:30,2,0.000,ALERT,212.16,298.17,59.959,1488612603,"201051344001093","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,620491.4,620491.4,28583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612666,1689948.00
03/04/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1488612603,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,638849.0,638849.0,28065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612668,1689949.00
03/04/2017 02:30,2,0.000,ALERT,212.61,299.37,59.965,1488612603,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,628534.3,628534.3,28143,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612670,1689950.00
03/04/2017 02:30,2,0.000,ALERT,212.61,300.57,59.965,1488612603,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,640581.8,640581.8,28048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612672,1689951.00
03/04/2017 02:30,2,0.000,ALERT,212.38,299.97,59.975,1488612603,"201051344000983","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,631700.0,631700.0,28245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488612673,1689952.00
03/04/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1488612603,"201051344001158","219011344069620",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,618856.8,618856.8,28602,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612675,1689953.00
03/04/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1488612603,"201051344000576","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,631589.0,631589.0,28119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612677,1689954.00
03/04/2017 02:30,2,0.000,ALERT,211.93,296.96,59.981,1488612603,"274151322000087","219011344069620",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,832154.4,832154.4,28476,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488612679,1689955.00
03/04/2017 02:45,2,0.000,ALERT,213.06,299.37,59.949,1488613503,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,630803.3,630803.3,28157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613505,1689956.00
03/04/2017 02:45,2,0.000,ALERT,211.93,298.47,59.912,1488613503,"274151322000085","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,858427.2,858427.2,28184,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613507,1689957.00
03/04/2017 02:45,2,0.000,ALERT,213.29,299.97,59.986,1488613503,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,617955.9,617955.9,28706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613509,1689958.00
03/04/2017 02:45,2,0.000,ALERT,212.61,299.97,59.933,1488613503,"201051344000469","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,620771.1,620771.1,28668,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613511,1689959.00
03/04/2017 02:45,2,0.000,ALERT,212.16,298.77,59.917,1488613503,"201051344000646","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,615664.5,615664.5,28571,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613513,1689960.00
03/04/2017 02:45,2,0.000,ALERT,211.70,298.47,59.965,1488613503,"274151322000052","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,888236.1,888236.1,27948,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613514,1689961.00
03/04/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1488613503,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,626009.7,626009.7,28728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613516,1689962.00
03/04/2017 02:45,2,0.000,ALERT,212.16,299.07,59.970,1488613503,"201051344001230","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,619401.8,619401.8,28435,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613518,1689963.00
03/04/2017 02:45,2,0.000,ALERT,213.06,299.67,59.970,1488613503,"201051344000582","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,609911.8,609911.8,28645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613520,1689964.00
03/04/2017 02:45,2,0.000,ALERT,211.70,298.47,59.986,1488613503,"201051344000955","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,627725.4,627725.4,28534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613522,1689965.00
03/04/2017 02:45,2,0.000,ALERT,211.93,297.57,59.991,1488613503,"274151322000094","219011344069620",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,729667.2,729667.2,29002,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613523,1689966.00
03/04/2017 02:45,2,0.000,ALERT,212.61,300.27,59.970,1488613503,"201051344000579","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,637603.7,637603.7,28494,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613525,1689967.00
03/04/2017 02:45,2,0.000,ALERT,212.16,299.07,59.970,1488613503,"201051344000890","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,621873.1,621873.1,28661,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613527,1689968.00
03/04/2017 02:45,2,0.000,ALERT,212.38,298.77,59.975,1488613503,"201051344000438","219011344069620",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,624323.7,624323.7,28620,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613529,1689969.00
03/04/2017 02:45,2,0.000,ALERT,212.61,298.47,59.970,1488613503,"201051344000417","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,602583.3,602583.3,28923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613531,1689970.00
03/04/2017 02:45,2,0.000,ALERT,211.70,298.77,59.970,1488613503,"274151322000083","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,879272.2,879272.2,28002,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613532,1689971.00
03/04/2017 02:45,2,0.000,ALERT,212.61,298.77,59.970,1488613503,"274151322000076","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,936847.2,936847.2,28101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613534,1689972.00
03/04/2017 02:45,2,0.000,ALERT,212.38,300.57,59.970,1488613503,"201051344000868","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,619417.9,619417.9,28695,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613536,1689973.00
03/04/2017 02:45,2,0.000,ALERT,211.93,299.67,59.933,1488613503,"274151322000095","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,927892.1,927892.1,28221,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613538,1689974.00
03/04/2017 02:45,2,0.000,ALERT,212.38,299.37,59.970,1488613503,"201051344000988","219011344069620",0.00,-11.00,0,294.86,301.17,0.0,0.0,0.000,576511.6,576511.6,28732,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613540,1689975.00
03/04/2017 02:45,2,0.000,ALERT,212.16,297.87,59.959,1488613503,"201051344001025","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,623434.2,623434.2,28823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613541,1689976.00
03/04/2017 02:45,2,0.000,ALERT,212.38,299.37,59.965,1488613503,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,630693.1,630693.1,28313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613543,1689977.00
03/04/2017 02:45,2,0.000,ALERT,213.06,299.37,59.959,1488613503,"201051344000853","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,630877.6,630877.6,28157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613545,1689978.00
03/04/2017 02:45,2,0.000,ALERT,212.83,298.77,59.954,1488613503,"201051344000685","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,624422.3,624422.3,28499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613547,1689979.00
03/04/2017 02:45,2,0.000,ALERT,212.61,298.47,59.944,1488613503,"201051344000917","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,620880.6,620880.6,28489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613549,1689980.00
03/04/2017 02:45,2,0.000,ALERT,212.83,299.07,59.959,1488613503,"201051344001145","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,628761.2,628761.2,28330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613551,1689981.00
03/04/2017 02:45,2,0.000,ALERT,212.38,297.87,59.959,1488613503,"201051344000651","219011344069620",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,617992.8,617992.8,28702,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613552,1689982.00
03/04/2017 02:45,2,0.000,ALERT,211.48,298.77,59.954,1488613503,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,842260.6,842260.6,28227,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613554,1689983.00
03/04/2017 02:45,2,0.000,ALERT,212.38,297.57,59.912,1488613503,"274151322000068","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,730449.1,730449.1,28907,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613556,1689984.00
03/04/2017 02:45,2,0.000,ALERT,211.93,298.47,59.959,1488613503,"201051344001135","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,614067.8,614067.8,28723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613558,1689985.00
03/04/2017 02:45,2,0.000,ALERT,212.16,300.27,59.954,1488613503,"201051344000594","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,632660.3,632660.3,28570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613560,1689986.00
03/04/2017 02:45,2,0.000,ALERT,212.38,298.17,59.949,1488613503,"201051344001203","219011344069620",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,622057.8,622057.8,28764,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613561,1689987.00
03/04/2017 02:45,2,0.000,ALERT,211.70,298.47,59.991,1488613503,"274151322000054","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,860581.0,860581.0,28125,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613563,1689988.00
03/04/2017 02:45,2,0.000,ALERT,212.83,299.37,59.954,1488613503,"201051344000867","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,618549.2,618549.2,28730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613565,1689989.00
03/04/2017 02:45,2,0.000,ALERT,212.16,298.47,59.959,1488613503,"201051344001093","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,620491.4,620491.4,28585,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613567,1689990.00
03/04/2017 02:45,2,0.000,ALERT,212.38,299.97,59.975,1488613503,"201051344000900","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,638849.0,638849.0,28067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613569,1689991.00
03/04/2017 02:45,2,0.000,ALERT,212.83,299.37,59.917,1488613503,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,628534.3,628534.3,28145,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613570,1689992.00
03/04/2017 02:45,2,0.000,ALERT,212.61,300.57,59.959,1488613503,"201051344000569","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,640581.8,640581.8,28050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613572,1689993.00
03/04/2017 02:45,2,0.000,ALERT,212.38,300.27,59.959,1488613503,"201051344000983","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,631700.0,631700.0,28247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613574,1689994.00
03/04/2017 02:45,2,0.000,ALERT,212.83,299.97,59.959,1488613503,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,618856.8,618856.8,28604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488613576,1689995.00
03/04/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1488613503,"201051344000576","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,631589.0,631589.0,28121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613578,1689996.00
03/04/2017 02:45,2,0.000,ALERT,211.93,297.26,59.996,1488613503,"274151322000087","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,832154.4,832154.4,28478,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488613580,1689997.00
03/04/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1488614403,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,630803.3,630803.3,28159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614405,1689998.00
03/04/2017 03:00,2,0.000,ALERT,211.93,298.47,59.949,1488614403,"274151322000085","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,858427.2,858427.2,28186,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614407,1689999.00
03/04/2017 03:00,2,0.000,ALERT,212.83,299.07,59.959,1488614403,"201051344000633","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,617955.9,617955.9,28708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614409,1690000.00
03/04/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1488614403,"201051344000469","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,620771.1,620771.1,28670,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614411,1690001.00
03/04/2017 03:00,2,0.000,ALERT,212.16,298.77,59.917,1488614403,"201051344000646","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,615664.5,615664.5,28573,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614412,1690002.00
03/04/2017 03:00,2,0.000,ALERT,211.25,298.77,59.938,1488614403,"274151322000052","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,888236.1,888236.1,27950,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614414,1690003.00
03/04/2017 03:00,2,0.000,ALERT,212.38,299.07,59.928,1488614403,"201051344000585","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,626009.7,626009.7,28730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614416,1690004.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.07,59.917,1488614403,"201051344001230","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,619401.8,619401.8,28437,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614418,1690005.00
03/04/2017 03:00,2,0.000,ALERT,212.83,299.67,59.954,1488614403,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,609911.8,609911.8,28647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614420,1690006.00
03/04/2017 03:00,2,0.000,ALERT,211.70,298.47,59.933,1488614403,"201051344000955","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,627725.4,627725.4,28536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614421,1690007.00
03/04/2017 03:00,2,0.000,ALERT,211.70,297.57,59.965,1488614403,"274151322000094","219011344069620",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,729667.2,729667.2,29004,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614423,1690008.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.37,59.954,1488614403,"201051344000579","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,637603.7,637603.7,28496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614425,1690009.00
03/04/2017 03:00,2,0.000,ALERT,211.93,299.07,59.954,1488614403,"201051344000890","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,621873.1,621873.1,28663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614427,1690010.00
03/04/2017 03:00,2,0.000,ALERT,212.38,298.47,59.981,1488614403,"201051344000438","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,624323.7,624323.7,28622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614428,1690011.00
03/04/2017 03:00,2,0.000,ALERT,212.61,298.17,59.954,1488614403,"201051344000417","219011344069620",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,602583.3,602583.3,28925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614430,1690012.00
03/04/2017 03:00,2,0.000,ALERT,211.70,298.17,59.949,1488614403,"274151322000083","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,879272.2,879272.2,28004,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614432,1690013.00
03/04/2017 03:00,2,0.000,ALERT,212.38,298.17,59.959,1488614403,"274151322000076","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,936847.2,936847.2,28103,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614434,1690014.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.97,59.975,1488614403,"201051344000868","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,619417.9,619417.9,28697,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614436,1690015.00
03/04/2017 03:00,2,0.000,ALERT,211.70,299.07,59.944,1488614403,"274151322000095","219011344069620",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,927892.1,927892.1,28223,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614438,1690016.00
03/04/2017 03:00,2,0.000,ALERT,212.16,298.77,59.901,1488614403,"201051344000988","219011344069620",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,576511.6,576511.6,28734,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614439,1690017.00
03/04/2017 03:00,2,0.000,ALERT,211.93,297.57,59.959,1488614403,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,623434.2,623434.2,28825,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614441,1690018.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.37,59.959,1488614403,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,630693.1,630693.1,28315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614443,1690019.00
03/04/2017 03:00,2,0.000,ALERT,212.61,299.07,59.959,1488614403,"201051344000853","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,630877.6,630877.6,28159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614445,1690020.00
03/04/2017 03:00,2,0.000,ALERT,212.61,298.47,59.949,1488614403,"201051344000685","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,624422.3,624422.3,28501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614446,1690021.00
03/04/2017 03:00,2,0.000,ALERT,212.61,298.47,59.965,1488614403,"201051344000917","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,620880.6,620880.6,28491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614448,1690022.00
03/04/2017 03:00,2,0.000,ALERT,212.61,299.07,59.933,1488614403,"201051344001145","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,628761.2,628761.2,28332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614450,1690023.00
03/04/2017 03:00,2,0.000,ALERT,212.38,298.17,60.002,1488614403,"201051344000651","219011344069620",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,617992.8,617992.8,28704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614452,1690024.00
03/04/2017 03:00,2,0.000,ALERT,211.25,297.57,59.954,1488614403,"274151322000088","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,842260.6,842260.6,28229,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614454,1690025.00
03/04/2017 03:00,2,0.000,ALERT,212.38,296.66,59.965,1488614403,"274151322000068","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,730449.1,730449.1,28909,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614456,1690026.00
03/04/2017 03:00,2,0.000,ALERT,211.93,298.47,59.922,1488614403,"201051344001135","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,614067.8,614067.8,28725,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614457,1690027.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.97,59.970,1488614403,"201051344000594","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,632660.3,632660.3,28572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614459,1690028.00
03/04/2017 03:00,2,0.000,ALERT,212.38,298.17,59.959,1488614403,"201051344001203","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,622057.8,622057.8,28766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614461,1690029.00
03/04/2017 03:00,2,0.000,ALERT,211.70,298.17,59.928,1488614403,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,860581.0,860581.0,28127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488614463,1690030.00
03/04/2017 03:00,2,0.000,ALERT,212.61,298.47,59.970,1488614403,"201051344000867","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,618549.2,618549.2,28732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614465,1690031.00
03/04/2017 03:00,2,0.000,ALERT,212.16,298.47,59.959,1488614403,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,620491.4,620491.4,28587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614466,1690032.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.67,59.949,1488614403,"201051344000900","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,638849.0,638849.0,28069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614468,1690033.00
03/04/2017 03:00,2,0.000,ALERT,212.38,298.77,59.965,1488614403,"201051344000648","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,628534.3,628534.3,28147,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614470,1690034.00
03/04/2017 03:00,2,0.000,ALERT,212.16,299.67,59.959,1488614403,"201051344000569","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,640581.8,640581.8,28052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614472,1690035.00
03/04/2017 03:00,2,0.000,ALERT,212.38,299.67,59.970,1488614403,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,631700.0,631700.0,28249,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614474,1690036.00
03/04/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1488614403,"201051344001158","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,618856.8,618856.8,28606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614476,1690037.00
03/04/2017 03:00,2,0.000,ALERT,212.61,299.67,59.986,1488614403,"201051344000576","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,631589.0,631589.0,28123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488614477,1690038.00
03/04/2017 03:00,2,0.000,ALERT,211.70,296.66,59.996,1488614403,"274151322000087","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,832154.4,832154.4,28480,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488614479,1690039.00
03/04/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1488615303,"201051344000645","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,630803.3,630803.3,28161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615305,1690040.00
03/04/2017 03:15,2,0.000,ALERT,211.93,298.17,59.981,1488615303,"274151322000085","219011344069620",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,858427.2,858427.2,28188,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615307,1690041.00
03/04/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1488615303,"201051344000633","219011344069620",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,617955.9,617955.9,28710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615309,1690042.00
03/04/2017 03:15,2,0.000,ALERT,212.38,299.97,59.965,1488615303,"201051344000469","219011344069620",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,620771.1,620771.1,28672,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615311,1690043.00
03/04/2017 03:15,2,0.000,ALERT,211.93,298.77,59.959,1488615303,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,615664.5,615664.5,28575,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615313,1690044.00
03/04/2017 03:15,2,0.000,ALERT,211.25,297.87,59.954,1488615303,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,888236.1,888236.1,27952,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615314,1690045.00
03/04/2017 03:15,2,0.000,ALERT,212.16,298.77,59.933,1488615303,"201051344000585","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,626009.7,626009.7,28732,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615316,1690046.00
03/04/2017 03:15,2,0.000,ALERT,212.16,299.07,59.938,1488615303,"201051344001230","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,619401.8,619401.8,28439,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615318,1690047.00
03/04/2017 03:15,2,0.000,ALERT,212.61,299.67,59.954,1488615303,"201051344000582","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,609911.8,609911.8,28649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615320,1690048.00
03/04/2017 03:15,2,0.000,ALERT,211.70,298.47,59.959,1488615303,"201051344000955","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,627725.4,627725.4,28538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615321,1690049.00
03/04/2017 03:15,2,0.000,ALERT,211.70,297.87,59.959,1488615303,"274151322000094","219011344069620",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,729667.2,729667.2,29006,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615323,1690050.00
03/04/2017 03:15,2,0.000,ALERT,212.38,300.57,59.949,1488615303,"201051344000579","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,637603.7,637603.7,28498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615325,1690051.00
03/04/2017 03:15,2,0.000,ALERT,211.70,298.77,59.959,1488615303,"201051344000890","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,621873.1,621873.1,28665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615327,1690052.00
03/04/2017 03:15,2,0.000,ALERT,212.16,298.77,59.954,1488615303,"201051344000438","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,624323.7,624323.7,28624,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615329,1690053.00
03/04/2017 03:15,2,0.000,ALERT,212.38,297.87,59.986,1488615303,"201051344000417","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,602583.3,602583.3,28927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615330,1690054.00
03/04/2017 03:15,2,0.000,ALERT,211.93,298.47,59.949,1488615303,"274151322000083","219011344069620",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,879272.2,879272.2,28006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615332,1690055.00
03/04/2017 03:15,2,0.000,ALERT,212.38,298.47,59.933,1488615303,"274151322000076","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,936847.2,936847.2,28105,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615334,1690056.00
03/04/2017 03:15,2,0.000,ALERT,212.38,300.87,59.917,1488615303,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,619417.9,619417.9,28699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615336,1690057.00
03/04/2017 03:15,2,0.000,ALERT,211.70,299.67,59.965,1488615303,"274151322000095","219011344069620",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,927892.1,927892.1,28225,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615338,1690058.00
03/04/2017 03:15,2,0.000,ALERT,212.16,299.97,59.949,1488615303,"201051344000988","219011344069620",0.00,-11.00,0,294.86,302.07,0.0,0.0,0.000,576511.6,576511.6,28736,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615339,1690059.00
03/04/2017 03:15,2,0.000,ALERT,211.93,297.57,59.944,1488615303,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,623434.2,623434.2,28827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615341,1690060.00
03/04/2017 03:15,2,0.000,ALERT,212.16,300.27,59.954,1488615303,"201051344000458","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,630693.1,630693.1,28317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615343,1690061.00
03/04/2017 03:15,2,0.000,ALERT,212.83,300.27,59.959,1488615303,"201051344000853","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,630877.6,630877.6,28161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615345,1690062.00
03/04/2017 03:15,2,0.000,ALERT,212.38,298.47,59.949,1488615303,"201051344000685","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,624422.3,624422.3,28503,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615347,1690063.00
03/04/2017 03:15,2,0.000,ALERT,212.38,298.17,59.991,1488615303,"201051344000917","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,620880.6,620880.6,28493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615349,1690064.00
03/04/2017 03:15,2,0.000,ALERT,212.61,298.77,59.954,1488615303,"201051344001145","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,628761.2,628761.2,28334,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615350,1690065.00
03/04/2017 03:15,2,0.000,ALERT,212.16,297.87,59.954,1488615303,"201051344000651","219011344069620",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,617992.8,617992.8,28706,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615352,1690066.00
03/04/2017 03:15,2,0.000,ALERT,211.48,298.47,59.954,1488615303,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,842260.6,842260.6,28231,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615354,1690067.00
03/04/2017 03:15,2,0.000,ALERT,212.38,297.57,59.917,1488615303,"274151322000068","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,730449.1,730449.1,28911,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615356,1690068.00
03/04/2017 03:15,2,0.000,ALERT,211.70,298.47,59.970,1488615303,"201051344001135","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,614067.8,614067.8,28727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615358,1690069.00
