ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 03:15,2,0.000,ALERT,211.93,300.57,59.959,1488615303,"201051344000594","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,632660.3,632660.3,28574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615360,1690070.00
03/04/2017 03:15,2,0.000,ALERT,212.16,298.17,59.959,1488615303,"201051344001203","219011344069620",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,622057.8,622057.8,28768,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615361,1690071.00
03/04/2017 03:15,2,0.000,ALERT,211.48,298.47,59.954,1488615303,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,860581.0,860581.0,28129,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615363,1690072.00
03/04/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1488615303,"201051344000867","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,618549.2,618549.2,28734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615365,1690073.00
03/04/2017 03:15,2,0.000,ALERT,212.16,298.47,59.949,1488615303,"201051344001093","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,620491.4,620491.4,28589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488615367,1690074.00
03/04/2017 03:15,2,0.000,ALERT,212.16,299.97,59.949,1488615303,"201051344000900","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,638849.0,638849.0,28071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615369,1690075.00
03/04/2017 03:15,2,0.000,ALERT,212.61,299.67,59.949,1488615303,"201051344000648","219011344069620",0.00,-13.00,0,296.06,302.07,0.0,0.0,0.000,628534.3,628534.3,28149,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615370,1690076.00
03/04/2017 03:15,2,0.000,ALERT,212.38,300.57,59.954,1488615303,"201051344000569","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,640581.8,640581.8,28054,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615372,1690077.00
03/04/2017 03:15,2,0.000,ALERT,212.38,300.57,59.959,1488615303,"201051344000983","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,631700.0,631700.0,28251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615374,1690078.00
03/04/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1488615303,"201051344001158","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,618856.8,618856.8,28608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615376,1690079.00
03/04/2017 03:15,2,0.000,ALERT,212.83,300.57,59.944,1488615303,"201051344000576","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,631589.0,631589.0,28125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615378,1690080.00
03/04/2017 03:15,2,0.000,ALERT,211.93,297.57,59.949,1488615303,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,832154.4,832154.4,28482,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488615379,1690081.00
03/04/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1488616203,"201051344000645","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,630803.3,630803.3,28163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616205,1690082.00
03/04/2017 03:30,2,0.000,ALERT,211.93,299.37,59.986,1488616203,"274151322000085","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,858427.2,858427.2,28190,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616207,1690083.00
03/04/2017 03:30,2,0.000,ALERT,213.29,300.57,60.018,1488616203,"201051344000633","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,617955.9,617955.9,28712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616208,1690084.00
03/04/2017 03:30,2,0.000,ALERT,212.61,300.57,60.007,1488616203,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,620771.1,620771.1,28674,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616210,1690085.00
03/04/2017 03:30,2,0.000,ALERT,212.38,299.37,59.944,1488616203,"201051344000646","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,615664.5,615664.5,28577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616212,1690086.00
03/04/2017 03:30,2,0.000,ALERT,211.70,299.37,59.991,1488616203,"274151322000052","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,888236.1,888236.1,27954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616214,1690087.00
03/04/2017 03:30,2,0.000,ALERT,212.61,299.37,60.028,1488616203,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,626009.7,626009.7,28734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616216,1690088.00
03/04/2017 03:30,2,0.000,ALERT,212.38,299.37,59.996,1488616203,"201051344001230","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,619401.8,619401.8,28441,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616218,1690089.00
03/04/2017 03:30,2,0.000,ALERT,213.06,299.67,59.970,1488616203,"201051344000582","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,609911.8,609911.8,28651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616220,1690090.00
03/04/2017 03:30,2,0.000,ALERT,212.16,298.77,60.034,1488616203,"201051344000955","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,627725.4,627725.4,28540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616222,1690091.00
03/04/2017 03:30,2,0.000,ALERT,211.93,298.17,59.996,1488616203,"274151322000094","219011344069620",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,729667.2,729667.2,29008,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616223,1690092.00
03/04/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1488616203,"201051344000579","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,637603.7,637603.7,28500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616225,1690093.00
03/04/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1488616203,"201051344000890","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,621873.1,621873.1,28667,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616227,1690094.00
03/04/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1488616203,"201051344000438","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,624323.7,624323.7,28626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616229,1690095.00
03/04/2017 03:30,2,0.000,ALERT,212.83,298.47,60.007,1488616203,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,602583.3,602583.3,28929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616231,1690096.00
03/04/2017 03:30,2,0.000,ALERT,212.16,299.37,60.007,1488616203,"274151322000083","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,879272.2,879272.2,28008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616232,1690097.00
03/04/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1488616203,"274151322000076","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,936847.2,936847.2,28107,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616234,1690098.00
03/04/2017 03:30,2,0.000,ALERT,212.61,300.87,59.996,1488616203,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,619417.9,619417.9,28701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616236,1690099.00
03/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.991,1488616203,"274151322000095","219011344069620",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,927892.1,927892.1,28227,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616238,1690100.00
03/04/2017 03:30,2,0.000,ALERT,212.38,299.67,59.965,1488616203,"201051344000988","219011344069620",0.00,-11.50,0,295.46,302.07,0.0,0.0,0.000,576511.6,576511.6,28738,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616240,1690101.00
03/04/2017 03:30,2,0.000,ALERT,212.16,298.17,59.975,1488616203,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,623434.2,623434.2,28829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616241,1690102.00
03/04/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1488616203,"201051344000458","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,630693.1,630693.1,28319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616243,1690103.00
03/04/2017 03:30,2,0.000,ALERT,212.83,299.97,59.944,1488616203,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,630877.6,630877.6,28163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616245,1690104.00
03/04/2017 03:30,2,0.000,ALERT,212.83,299.37,59.991,1488616203,"201051344000685","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,624422.3,624422.3,28505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616247,1690105.00
03/04/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1488616203,"201051344000917","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,620880.6,620880.6,28495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616248,1690106.00
03/04/2017 03:30,2,0.000,ALERT,212.61,299.07,59.975,1488616203,"201051344001145","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,628761.2,628761.2,28336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616250,1690107.00
03/04/2017 03:30,2,0.000,ALERT,212.61,298.47,59.986,1488616203,"201051344000651","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,617992.8,617992.8,28708,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616252,1690108.00
03/04/2017 03:30,2,0.000,ALERT,211.48,298.47,59.944,1488616203,"274151322000088","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,842260.6,842260.6,28233,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616254,1690109.00
03/04/2017 03:30,2,0.000,ALERT,212.38,297.87,60.012,1488616203,"274151322000068","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,730449.1,730449.1,28913,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616256,1690110.00
03/04/2017 03:30,2,0.000,ALERT,212.16,298.77,59.981,1488616203,"201051344001135","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,614067.8,614067.8,28729,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616258,1690111.00
03/04/2017 03:30,2,0.000,ALERT,211.93,300.57,59.981,1488616203,"201051344000594","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,632660.3,632660.3,28576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616259,1690112.00
03/04/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1488616203,"201051344001203","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,622057.8,622057.8,28770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616261,1690113.00
03/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.975,1488616203,"274151322000054","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,860581.0,860581.0,28131,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616263,1690114.00
03/04/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1488616203,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,618549.2,618549.2,28736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616265,1690115.00
03/04/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1488616203,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,620491.4,620491.4,28591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616266,1690116.00
03/04/2017 03:30,2,0.000,ALERT,212.38,300.27,59.928,1488616203,"201051344000900","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,638849.0,638849.0,28073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616268,1690117.00
03/04/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1488616203,"201051344000648","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,628534.3,628534.3,28151,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616270,1690118.00
03/04/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1488616203,"201051344000569","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,640581.8,640581.8,28056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616272,1690119.00
03/04/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1488616203,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,631700.0,631700.0,28253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616274,1690120.00
03/04/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1488616203,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,618856.8,618856.8,28610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488616276,1690121.00
03/04/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1488616203,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,631589.0,631589.0,28127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616278,1690122.00
03/04/2017 03:30,2,0.000,ALERT,211.93,297.26,59.949,1488616203,"274151322000087","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,832154.4,832154.4,28484,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488616279,1690123.00
03/04/2017 03:45,2,0.000,ALERT,212.83,299.67,59.949,1488617103,"201051344000645","219011344069620",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,630803.3,630803.3,28165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617105,1690124.00
03/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.938,1488617103,"274151322000085","219011344069620",0.00,-12.00,0,285.54,300.87,0.0,0.0,0.000,858427.2,858427.2,28192,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617107,1690125.00
03/04/2017 03:45,2,0.000,ALERT,213.06,299.37,59.944,1488617103,"201051344000633","219011344069620",0.00,-12.00,0,284.64,302.07,0.0,0.0,0.000,617955.9,617955.9,28714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617109,1690126.00
03/04/2017 03:45,2,0.000,ALERT,212.61,299.67,59.917,1488617103,"201051344000469","219011344069620",0.00,-12.00,0,285.24,302.07,0.0,0.0,0.000,620771.1,620771.1,28676,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617110,1690127.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.944,1488617103,"201051344000646","219011344069620",0.00,-11.50,0,285.54,300.57,0.0,0.0,0.000,615664.5,615664.5,28579,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617112,1690128.00
03/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.944,1488617103,"274151322000052","219011344069620",0.00,-12.00,0,285.24,301.17,0.0,0.0,0.000,888236.1,888236.1,27956,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617114,1690129.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.954,1488617103,"201051344000585","219011344069620",0.00,-11.00,0,285.54,300.57,0.0,0.0,0.000,626009.7,626009.7,28736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617116,1690130.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.37,59.959,1488617103,"201051344001230","219011344069620",0.00,-11.50,0,286.14,300.87,0.0,0.0,0.000,619401.8,619401.8,28443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617118,1690131.00
03/04/2017 03:45,2,0.000,ALERT,213.06,299.97,59.959,1488617103,"201051344000582","219011344069620",0.00,-13.00,0,286.74,301.47,0.0,0.0,0.000,609911.8,609911.8,28653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617119,1690132.00
03/04/2017 03:45,2,0.000,ALERT,212.16,299.07,59.986,1488617103,"201051344000955","219011344069620",0.00,-11.50,0,285.84,300.27,0.0,0.0,0.000,627725.4,627725.4,28542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617121,1690133.00
03/04/2017 03:45,2,0.000,ALERT,211.93,298.17,59.949,1488617103,"274151322000094","219011344069620",0.00,-14.00,0,284.64,299.97,0.0,0.0,0.000,729667.2,729667.2,29010,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617123,1690134.00
03/04/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1488617103,"201051344000579","219011344069620",0.00,-11.00,0,287.05,302.68,0.0,0.0,0.000,637603.7,637603.7,28502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617125,1690135.00
03/04/2017 03:45,2,0.000,ALERT,212.16,299.07,59.944,1488617103,"201051344000890","219011344069620",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,621873.1,621873.1,28669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617126,1690136.00
03/04/2017 03:45,2,0.000,ALERT,212.61,298.77,59.949,1488617103,"201051344000438","219011344069620",0.00,-12.00,0,286.14,301.17,0.0,0.0,0.000,624323.7,624323.7,28628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617128,1690137.00
03/04/2017 03:45,2,0.000,ALERT,212.83,298.77,59.949,1488617103,"201051344000417","219011344069620",0.00,-11.50,0,285.24,300.27,0.0,0.0,0.000,602583.3,602583.3,28931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617130,1690138.00
03/04/2017 03:45,2,0.000,ALERT,211.93,299.37,59.949,1488617103,"274151322000083","219011344069620",0.00,-12.00,0,285.84,301.17,0.0,0.0,0.000,879272.2,879272.2,28010,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617132,1690139.00
03/04/2017 03:45,2,0.000,ALERT,212.83,298.47,59.949,1488617103,"274151322000076","219011344069620",0.00,-11.50,0,285.54,301.17,0.0,0.0,0.000,936847.2,936847.2,28109,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617134,1690140.00
03/04/2017 03:45,2,0.000,ALERT,212.38,300.57,59.986,1488617103,"201051344000868","219011344069620",0.00,-11.00,0,287.05,302.68,0.0,0.0,0.000,619417.9,619417.9,28703,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617136,1690141.00
03/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1488617103,"274151322000095","219011344069620",0.00,-14.00,0,286.74,301.47,0.0,0.0,0.000,927892.1,927892.1,28229,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617138,1690142.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1488617103,"201051344000988","219011344069620",0.00,-11.00,0,283.74,301.77,0.0,0.0,0.000,576511.6,576511.6,28740,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617139,1690143.00
03/04/2017 03:45,2,0.000,ALERT,212.38,298.17,59.928,1488617103,"201051344001025","219011344069620",0.00,-12.00,0,285.54,301.17,0.0,0.0,0.000,623434.2,623434.2,28831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617141,1690144.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.67,59.949,1488617103,"201051344000458","219011344069620",0.00,-9.00,0,286.44,302.68,0.0,0.0,0.000,630693.1,630693.1,28321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617143,1690145.00
03/04/2017 03:45,2,0.000,ALERT,213.06,299.97,59.949,1488617103,"201051344000853","219011344069620",0.00,-12.00,0,286.44,302.07,0.0,0.0,0.000,630877.6,630877.6,28165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617145,1690146.00
03/04/2017 03:45,2,0.000,ALERT,212.83,299.07,59.944,1488617103,"201051344000685","219011344069620",0.00,-12.00,0,285.84,300.87,0.0,0.0,0.000,624422.3,624422.3,28507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617146,1690147.00
03/04/2017 03:45,2,0.000,ALERT,212.61,298.47,59.954,1488617103,"201051344000917","219011344069620",0.00,-11.00,0,284.64,300.27,0.0,0.0,0.000,620880.6,620880.6,28497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617148,1690148.00
03/04/2017 03:45,2,0.000,ALERT,213.06,299.37,59.949,1488617103,"201051344001145","219011344069620",0.00,-12.00,0,286.44,301.17,0.0,0.0,0.000,628761.2,628761.2,28338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617150,1690149.00
03/04/2017 03:45,2,0.000,ALERT,212.61,298.17,59.944,1488617103,"201051344000651","219011344069620",0.00,-14.00,0,285.24,299.97,0.0,0.0,0.000,617992.8,617992.8,28710,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617152,1690150.00
03/04/2017 03:45,2,0.000,ALERT,211.48,298.47,59.949,1488617103,"274151322000088","219011344069620",0.00,-11.00,0,284.94,300.27,0.0,0.0,0.000,842260.6,842260.6,28235,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617154,1690151.00
03/04/2017 03:45,2,0.000,ALERT,212.61,297.87,59.981,1488617103,"274151322000068","219011344069620",0.00,-11.00,0,284.94,299.67,0.0,0.0,0.000,730449.1,730449.1,28915,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617155,1690152.00
03/04/2017 03:45,2,0.000,ALERT,212.16,299.07,59.944,1488617103,"201051344001135","219011344069620",0.00,-11.50,0,286.14,301.17,0.0,0.0,0.000,614067.8,614067.8,28731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617157,1690153.00
03/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.944,1488617103,"201051344000594","219011344069620",0.00,-12.00,0,286.14,302.07,0.0,0.0,0.000,632660.3,632660.3,28578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617159,1690154.00
03/04/2017 03:45,2,0.000,ALERT,212.61,298.77,59.954,1488617103,"201051344001203","219011344069620",0.00,-12.00,0,285.84,302.07,0.0,0.0,0.000,622057.8,622057.8,28772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617161,1690155.00
03/04/2017 03:45,2,0.000,ALERT,211.70,299.07,59.944,1488617103,"274151322000054","219011344069620",0.00,-11.00,0,285.54,300.87,0.0,0.0,0.000,860581.0,860581.0,28133,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617162,1690156.00
03/04/2017 03:45,2,0.000,ALERT,212.61,299.07,59.949,1488617103,"201051344000867","219011344069620",0.00,-11.00,0,285.84,302.07,0.0,0.0,0.000,618549.2,618549.2,28738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617164,1690157.00
03/04/2017 03:45,2,0.000,ALERT,212.61,299.07,59.954,1488617103,"201051344001093","219011344069620",0.00,-10.00,0,285.54,300.27,0.0,0.0,0.000,620491.4,620491.4,28593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617166,1690158.00
03/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.949,1488617103,"201051344000900","219011344069620",0.00,-12.00,0,285.84,301.77,0.0,0.0,0.000,638849.0,638849.0,28075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617168,1690159.00
03/04/2017 03:45,2,0.000,ALERT,212.61,299.07,59.959,1488617103,"201051344000648","219011344069620",0.00,-13.00,0,285.54,301.77,0.0,0.0,0.000,628534.3,628534.3,28153,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617170,1690160.00
03/04/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1488617103,"201051344000569","219011344069620",0.00,-12.00,0,287.05,302.98,0.0,0.0,0.000,640581.8,640581.8,28058,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488617172,1690161.00
03/04/2017 03:45,2,0.000,ALERT,212.38,299.97,59.954,1488617103,"201051344000983","219011344069620",0.00,-11.50,0,286.74,302.37,0.0,0.0,0.000,631700.0,631700.0,28255,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617173,1690162.00
03/04/2017 03:45,2,0.000,ALERT,212.83,299.67,59.959,1488617103,"201051344001158","219011344069620",0.00,-12.00,0,285.84,301.77,0.0,0.0,0.000,618856.8,618856.8,28612,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617175,1690163.00
03/04/2017 03:45,2,0.000,ALERT,212.83,300.27,59.959,1488617103,"201051344000576","219011344069620",0.00,-12.00,0,286.44,302.37,0.0,0.0,0.000,631589.0,631589.0,28129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617177,1690164.00
03/04/2017 03:45,2,0.000,ALERT,211.93,297.26,59.959,1488617103,"274151322000087","219011344069620",0.00,-11.50,0,284.34,299.67,0.0,0.0,0.000,832154.4,832154.4,28486,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488617179,1690165.00
03/04/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1488618004,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,630803.3,630803.3,28167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618006,1690166.00
03/04/2017 04:00,2,0.000,ALERT,212.16,298.47,59.912,1488618004,"274151322000085","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,858427.2,858427.2,28194,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618007,1690167.00
03/04/2017 04:00,2,0.000,ALERT,213.29,299.97,59.954,1488618004,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,617955.9,617955.9,28716,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618009,1690168.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.97,59.949,1488618004,"201051344000469","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,620771.1,620771.1,28678,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618011,1690169.00
03/04/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1488618004,"201051344000646","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,615664.5,615664.5,28581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618013,1690170.00
03/04/2017 04:00,2,0.000,ALERT,211.93,299.37,59.954,1488618004,"274151322000052","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,888236.1,888236.1,27958,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618014,1690171.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.37,59.959,1488618004,"201051344000585","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,626009.7,626009.7,28738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618016,1690172.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1488618004,"201051344001230","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,619401.8,619401.8,28445,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618018,1690173.00
03/04/2017 04:00,2,0.000,ALERT,213.06,300.27,59.917,1488618004,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,609911.8,609911.8,28655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618020,1690174.00
03/04/2017 04:00,2,0.000,ALERT,212.16,299.07,59.949,1488618004,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,627725.4,627725.4,28544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618022,1690175.00
03/04/2017 04:00,2,0.000,ALERT,212.16,298.17,59.949,1488618004,"274151322000094","219011344069620",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,729667.2,729667.2,29012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618023,1690176.00
03/04/2017 04:00,2,0.000,ALERT,212.61,300.57,59.954,1488618004,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,637603.7,637603.7,28504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618025,1690177.00
03/04/2017 04:00,2,0.000,ALERT,212.38,299.37,59.949,1488618004,"201051344000890","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,621873.1,621873.1,28671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618027,1690178.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.07,60.007,1488618004,"201051344000438","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,624323.7,624323.7,28630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618029,1690179.00
03/04/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1488618004,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,602583.3,602583.3,28933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618031,1690180.00
03/04/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1488618004,"274151322000083","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,879272.2,879272.2,28012,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618033,1690181.00
03/04/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1488618004,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,936847.2,936847.2,28111,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618034,1690182.00
03/04/2017 04:00,2,0.000,ALERT,212.61,300.87,59.959,1488618004,"201051344000868","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,619417.9,619417.9,28705,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618036,1690183.00
03/04/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1488618004,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,927892.1,927892.1,28231,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618038,1690184.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.67,59.954,1488618004,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.77,0.0,0.0,0.000,576511.6,576511.6,28742,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618040,1690185.00
03/04/2017 04:00,2,0.000,ALERT,212.38,298.47,59.965,1488618004,"201051344001025","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,623434.2,623434.2,28833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618042,1690186.00
03/04/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1488618004,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,630693.1,630693.1,28323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618043,1690187.00
03/04/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1488618004,"201051344000853","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,630877.6,630877.6,28167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618045,1690188.00
03/04/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1488618004,"201051344000685","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,624422.3,624422.3,28509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618047,1690189.00
03/04/2017 04:00,2,0.000,ALERT,212.83,298.77,59.928,1488618004,"201051344000917","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,620880.6,620880.6,28499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618049,1690190.00
03/04/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1488618004,"201051344001145","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,628761.2,628761.2,28340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618050,1690191.00
03/04/2017 04:00,2,0.000,ALERT,212.61,298.47,59.959,1488618004,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,617992.8,617992.8,28712,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618052,1690192.00
03/04/2017 04:00,2,0.000,ALERT,211.93,298.17,59.954,1488618004,"274151322000088","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,842260.6,842260.6,28237,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618054,1690193.00
03/04/2017 04:00,2,0.000,ALERT,213.06,297.87,59.954,1488618004,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,730449.1,730449.1,28917,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618056,1690194.00
03/04/2017 04:00,2,0.000,ALERT,212.16,299.07,59.938,1488618004,"201051344001135","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,614067.8,614067.8,28733,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618058,1690195.00
03/04/2017 04:00,2,0.000,ALERT,212.38,300.57,59.954,1488618004,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,632660.3,632660.3,28580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618060,1690196.00
03/04/2017 04:00,2,0.000,ALERT,212.83,299.07,59.959,1488618004,"201051344001203","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,622057.8,622057.8,28774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618061,1690197.00
03/04/2017 04:00,2,0.000,ALERT,211.93,299.07,59.944,1488618004,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,860581.0,860581.0,28135,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618063,1690198.00
03/04/2017 04:00,2,0.000,ALERT,213.29,299.67,59.991,1488618004,"201051344000867","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,618549.2,618549.2,28740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618065,1690199.00
03/04/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1488618004,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,620491.4,620491.4,28595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618067,1690200.00
03/04/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1488618004,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,638849.0,638849.0,28077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618069,1690201.00
03/04/2017 04:00,2,0.000,ALERT,213.06,299.67,59.959,1488618004,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,628534.3,628534.3,28155,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618070,1690202.00
03/04/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1488618004,"201051344000569","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,640581.8,640581.8,28060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618072,1690203.00
03/04/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1488618004,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,631700.0,631700.0,28257,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618074,1690204.00
03/04/2017 04:00,2,0.000,ALERT,213.06,300.27,59.959,1488618004,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,618856.8,618856.8,28614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618076,1690205.00
03/04/2017 04:00,2,0.000,ALERT,213.29,300.57,59.975,1488618004,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,631589.0,631589.0,28131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618078,1690206.00
03/04/2017 04:00,2,0.000,ALERT,212.38,297.57,59.970,1488618004,"274151322000087","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,832154.4,832154.4,28488,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618079,1690207.00
03/04/2017 04:15,2,0.000,ALERT,212.83,299.67,59.986,1488618903,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,630803.3,630803.3,28169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618905,1690208.00
03/04/2017 04:15,2,0.000,ALERT,212.16,297.87,59.970,1488618903,"274151322000085","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,858427.2,858427.2,28196,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618907,1690209.00
03/04/2017 04:15,2,0.000,ALERT,213.29,299.37,59.975,1488618903,"201051344000633","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,617955.9,617955.9,28718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618909,1690210.00
03/04/2017 04:15,2,0.000,ALERT,212.61,299.67,60.023,1488618903,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,620771.1,620771.1,28680,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618911,1690211.00
03/04/2017 04:15,2,0.000,ALERT,212.16,299.07,59.986,1488618903,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,615664.5,615664.5,28583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618912,1690212.00
03/04/2017 04:15,2,0.000,ALERT,211.70,298.47,60.007,1488618903,"274151322000052","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,888236.1,888236.1,27960,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618914,1690213.00
