ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 04:15,2,0.000,ALERT,212.38,299.07,59.996,1488618903,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,626009.7,626009.7,28740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618916,1690214.00
03/04/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1488618903,"201051344001230","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,619401.8,619401.8,28447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618918,1690215.00
03/04/2017 04:15,2,0.000,ALERT,212.61,299.97,60.002,1488618903,"201051344000582","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,609911.8,609911.8,28657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618920,1690216.00
03/04/2017 04:15,2,0.000,ALERT,211.93,298.77,59.986,1488618903,"201051344000955","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,627725.4,627725.4,28546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618921,1690217.00
03/04/2017 04:15,2,0.000,ALERT,211.93,297.57,60.002,1488618903,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,729667.2,729667.2,29014,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618923,1690218.00
03/04/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1488618903,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,637603.7,637603.7,28506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618925,1690219.00
03/04/2017 04:15,2,0.000,ALERT,212.16,299.37,59.996,1488618903,"201051344000890","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,621873.1,621873.1,28673,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618927,1690220.00
03/04/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1488618903,"201051344000438","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,624323.7,624323.7,28632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618929,1690221.00
03/04/2017 04:15,2,0.000,ALERT,212.38,298.47,59.975,1488618903,"201051344000417","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,602583.3,602583.3,28935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618930,1690222.00
03/04/2017 04:15,2,0.000,ALERT,212.16,298.77,59.949,1488618903,"274151322000083","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,879272.2,879272.2,28014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618932,1690223.00
03/04/2017 04:15,2,0.000,ALERT,212.83,298.17,59.970,1488618903,"274151322000076","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,936847.2,936847.2,28113,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618934,1690224.00
03/04/2017 04:15,2,0.000,ALERT,212.38,300.27,59.965,1488618903,"201051344000868","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,619417.9,619417.9,28707,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618936,1690225.00
03/04/2017 04:15,2,0.000,ALERT,212.16,299.37,59.938,1488618903,"274151322000095","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,927892.1,927892.1,28233,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618938,1690226.00
03/04/2017 04:15,2,0.000,ALERT,212.16,299.37,59.938,1488618903,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,576511.6,576511.6,28744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618939,1690227.00
03/04/2017 04:15,2,0.000,ALERT,211.93,297.87,59.970,1488618903,"201051344001025","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,623434.2,623434.2,28835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618941,1690228.00
03/04/2017 04:15,2,0.000,ALERT,212.38,299.67,59.975,1488618903,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,630693.1,630693.1,28325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618943,1690229.00
03/04/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1488618903,"201051344000853","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,630877.6,630877.6,28169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618945,1690230.00
03/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.938,1488618903,"201051344000685","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,624422.3,624422.3,28511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618947,1690231.00
03/04/2017 04:15,2,0.000,ALERT,212.61,298.77,59.981,1488618903,"201051344000917","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,620880.6,620880.6,28501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618948,1690232.00
03/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1488618903,"201051344001145","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,628761.2,628761.2,28342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618950,1690233.00
03/04/2017 04:15,2,0.000,ALERT,212.38,298.17,59.975,1488618903,"201051344000651","219011344069620",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,617992.8,617992.8,28714,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618952,1690234.00
03/04/2017 04:15,2,0.000,ALERT,211.48,297.26,59.965,1488618903,"274151322000088","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,842260.6,842260.6,28239,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618954,1690235.00
03/04/2017 04:15,2,0.000,ALERT,212.83,297.57,59.986,1488618903,"274151322000068","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,730449.1,730449.1,28919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618956,1690236.00
03/04/2017 04:15,2,0.000,ALERT,211.93,298.77,59.938,1488618903,"201051344001135","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,614067.8,614067.8,28735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618957,1690237.00
03/04/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1488618903,"201051344000594","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,632660.3,632660.3,28582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618959,1690238.00
03/04/2017 04:15,2,0.000,ALERT,212.16,298.47,59.970,1488618903,"201051344001203","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,622057.8,622057.8,28776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618961,1690239.00
03/04/2017 04:15,2,0.000,ALERT,211.93,298.47,59.965,1488618903,"274151322000054","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,860581.0,860581.0,28137,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618963,1690240.00
03/04/2017 04:15,2,0.000,ALERT,212.83,299.07,60.018,1488618903,"201051344000867","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,618549.2,618549.2,28742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618965,1690241.00
03/04/2017 04:15,2,0.000,ALERT,212.16,298.77,60.012,1488618903,"201051344001093","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,620491.4,620491.4,28597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618966,1690242.00
03/04/2017 04:15,2,0.000,ALERT,212.38,299.67,60.012,1488618903,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,638849.0,638849.0,28079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618968,1690243.00
03/04/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1488618903,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,628534.3,628534.3,28157,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618970,1690244.00
03/04/2017 04:15,2,0.000,ALERT,212.38,299.97,59.954,1488618903,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,640581.8,640581.8,28062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618972,1690245.00
03/04/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1488618903,"201051344000983","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,631700.0,631700.0,28259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488618974,1690246.00
03/04/2017 04:15,2,0.000,ALERT,212.61,299.37,60.012,1488618903,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,618856.8,618856.8,28616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618976,1690247.00
03/04/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1488618903,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,631589.0,631589.0,28133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618978,1690248.00
03/04/2017 04:15,2,0.000,ALERT,212.16,296.66,59.975,1488618903,"274151322000087","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,832154.4,832154.4,28490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488618979,1690249.00
03/04/2017 04:30,2,0.000,ALERT,212.83,299.67,59.938,1488619803,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,630803.3,630803.3,28171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619805,1690250.00
03/04/2017 04:30,2,0.000,ALERT,211.93,298.17,59.933,1488619803,"274151322000085","219011344069620",0.00,-11.50,0,295.76,302.37,0.0,0.0,0.000,858427.2,858427.2,28198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619807,1690251.00
03/04/2017 04:30,2,0.000,ALERT,213.29,299.67,59.912,1488619803,"201051344000633","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,617955.9,617955.9,28720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619809,1690252.00
03/04/2017 04:30,2,0.000,ALERT,212.61,299.67,59.912,1488619803,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,620771.1,620771.1,28682,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619811,1690253.00
03/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.933,1488619803,"201051344000646","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,615664.5,615664.5,28585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619812,1690254.00
03/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1488619803,"274151322000052","219011344069620",0.00,-11.50,0,295.76,302.98,0.0,0.0,0.000,888236.1,888236.1,27962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619814,1690255.00
03/04/2017 04:30,2,0.000,ALERT,212.38,298.77,59.959,1488619803,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,626009.7,626009.7,28742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619816,1690256.00
03/04/2017 04:30,2,0.000,ALERT,212.16,299.07,59.975,1488619803,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,619401.8,619401.8,28449,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619818,1690257.00
03/04/2017 04:30,2,0.000,ALERT,212.83,299.67,59.933,1488619803,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,609911.8,609911.8,28659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619819,1690258.00
03/04/2017 04:30,2,0.000,ALERT,211.93,298.77,60.012,1488619803,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,627725.4,627725.4,28548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619821,1690259.00
03/04/2017 04:30,2,0.000,ALERT,211.93,298.17,59.970,1488619803,"274151322000094","219011344069620",0.00,-13.00,0,295.16,301.77,0.0,0.0,0.000,729667.2,729667.2,29016,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619823,1690260.00
03/04/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1488619803,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,637603.7,637603.7,28508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619825,1690261.00
03/04/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1488619803,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,621873.1,621873.1,28675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619827,1690262.00
03/04/2017 04:30,2,0.000,ALERT,212.38,298.77,59.970,1488619803,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,624323.7,624323.7,28634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619828,1690263.00
03/04/2017 04:30,2,0.000,ALERT,212.61,298.47,59.944,1488619803,"201051344000417","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,602583.3,602583.3,28937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619830,1690264.00
03/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1488619803,"274151322000083","219011344069620",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,879272.2,879272.2,28016,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619832,1690265.00
03/04/2017 04:30,2,0.000,ALERT,212.61,298.77,59.959,1488619803,"274151322000076","219011344069620",0.00,-11.50,0,295.46,302.68,0.0,0.0,0.000,936847.2,936847.2,28115,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619834,1690266.00
03/04/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1488619803,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,619417.9,619417.9,28709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619836,1690267.00
03/04/2017 04:30,2,0.000,ALERT,212.16,299.97,59.970,1488619803,"274151322000095","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,927892.1,927892.1,28235,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619838,1690268.00
03/04/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1488619803,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,576511.6,576511.6,28746,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619840,1690269.00
03/04/2017 04:30,2,0.000,ALERT,211.93,297.57,59.954,1488619803,"201051344001025","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,623434.2,623434.2,28837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619842,1690270.00
03/04/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1488619803,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,630693.1,630693.1,28327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619844,1690271.00
03/04/2017 04:30,2,0.000,ALERT,213.06,299.67,59.965,1488619803,"201051344000853","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,630877.6,630877.6,28171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619845,1690272.00
03/04/2017 04:30,2,0.000,ALERT,212.61,298.77,59.959,1488619803,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,624422.3,624422.3,28513,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619847,1690273.00
03/04/2017 04:30,2,0.000,ALERT,212.61,298.47,59.965,1488619803,"201051344000917","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,620880.6,620880.6,28503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619849,1690274.00
03/04/2017 04:30,2,0.000,ALERT,212.61,299.07,59.928,1488619803,"201051344001145","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,628761.2,628761.2,28344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619851,1690275.00
03/04/2017 04:30,2,0.000,ALERT,212.38,298.17,59.965,1488619803,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,617992.8,617992.8,28716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619852,1690276.00
03/04/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1488619803,"274151322000088","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,842260.6,842260.6,28241,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619854,1690277.00
03/04/2017 04:30,2,0.000,ALERT,212.61,297.57,59.959,1488619803,"274151322000068","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,730449.1,730449.1,28921,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619856,1690278.00
03/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.933,1488619803,"201051344001135","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,614067.8,614067.8,28737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619858,1690279.00
03/04/2017 04:30,2,0.000,ALERT,212.16,300.27,59.933,1488619803,"201051344000594","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,632660.3,632660.3,28584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619860,1690280.00
03/04/2017 04:30,2,0.000,ALERT,212.38,298.47,59.922,1488619803,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,622057.8,622057.8,28778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619861,1690281.00
03/04/2017 04:30,2,0.000,ALERT,211.70,298.47,59.917,1488619803,"274151322000054","219011344069620",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,860581.0,860581.0,28139,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619863,1690282.00
03/04/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1488619803,"201051344000867","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,618549.2,618549.2,28744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619865,1690283.00
03/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.965,1488619803,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,620491.4,620491.4,28599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619867,1690284.00
03/04/2017 04:30,2,0.000,ALERT,212.38,299.67,59.954,1488619803,"201051344000900","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,638849.0,638849.0,28081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619869,1690285.00
03/04/2017 04:30,2,0.000,ALERT,212.61,299.07,59.965,1488619803,"201051344000648","219011344069620",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,628534.3,628534.3,28159,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619870,1690286.00
03/04/2017 04:30,2,0.000,ALERT,212.38,300.27,59.965,1488619803,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,640581.8,640581.8,28064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619872,1690287.00
03/04/2017 04:30,2,0.000,ALERT,212.38,299.67,60.002,1488619803,"201051344000983","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,631700.0,631700.0,28261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619874,1690288.00
03/04/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1488619803,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,618856.8,618856.8,28618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488619876,1690289.00
03/04/2017 04:30,2,0.000,ALERT,213.06,300.27,59.912,1488619803,"201051344000576","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,631589.0,631589.0,28135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619878,1690290.00
03/04/2017 04:30,2,0.000,ALERT,212.16,298.17,59.917,1488619803,"274151322000087","219011344069620",0.00,-11.00,0,294.86,301.77,0.0,0.0,0.000,832154.4,832154.4,28492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488619879,1690291.00
03/04/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1488620704,"201051344000645","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,630803.3,630803.3,28173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620706,1690292.00
03/04/2017 04:45,2,0.000,ALERT,211.93,298.47,59.965,1488620704,"274151322000085","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,858427.2,858427.2,28200,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620707,1690293.00
03/04/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1488620704,"201051344000633","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,617955.9,617955.9,28722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620709,1690294.00
03/04/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1488620704,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,620771.1,620771.1,28684,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620711,1690295.00
03/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.959,1488620704,"201051344000646","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,615664.5,615664.5,28587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620713,1690296.00
03/04/2017 04:45,2,0.000,ALERT,211.70,299.67,59.986,1488620704,"274151322000052","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,888236.1,888236.1,27964,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620714,1690297.00
03/04/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1488620704,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,626009.7,626009.7,28744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620716,1690298.00
03/04/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1488620704,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,619401.8,619401.8,28451,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620718,1690299.00
03/04/2017 04:45,2,0.000,ALERT,213.06,299.67,59.975,1488620704,"201051344000582","219011344069620",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,609911.8,609911.8,28661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620720,1690300.00
03/04/2017 04:45,2,0.000,ALERT,211.93,298.17,59.954,1488620704,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,627725.4,627725.4,28550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620722,1690301.00
03/04/2017 04:45,2,0.000,ALERT,211.93,298.17,59.965,1488620704,"274151322000094","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,729667.2,729667.2,29018,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620724,1690302.00
03/04/2017 04:45,2,0.000,ALERT,212.38,299.97,59.959,1488620704,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,637603.7,637603.7,28510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620726,1690303.00
03/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1488620704,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,621873.1,621873.1,28677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620727,1690304.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.77,59.917,1488620704,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,624323.7,624323.7,28636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620729,1690305.00
03/04/2017 04:45,2,0.000,ALERT,212.83,298.47,59.970,1488620704,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,602583.3,602583.3,28939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620731,1690306.00
03/04/2017 04:45,2,0.000,ALERT,211.93,299.67,59.959,1488620704,"274151322000083","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,879272.2,879272.2,28018,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620733,1690307.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.77,59.954,1488620704,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,936847.2,936847.2,28117,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620734,1690308.00
03/04/2017 04:45,2,0.000,ALERT,212.16,299.97,59.975,1488620704,"201051344000868","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,619417.9,619417.9,28711,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620736,1690309.00
03/04/2017 04:45,2,0.000,ALERT,211.93,299.37,59.954,1488620704,"274151322000095","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,927892.1,927892.1,28237,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620738,1690310.00
03/04/2017 04:45,2,0.000,ALERT,212.16,299.37,59.938,1488620704,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,576511.6,576511.6,28748,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620740,1690311.00
03/04/2017 04:45,2,0.000,ALERT,212.16,297.87,59.928,1488620704,"201051344001025","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,623434.2,623434.2,28839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620742,1690312.00
03/04/2017 04:45,2,0.000,ALERT,212.16,299.07,59.949,1488620704,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,630693.1,630693.1,28329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620744,1690313.00
03/04/2017 04:45,2,0.000,ALERT,212.83,299.07,59.928,1488620704,"201051344000853","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,630877.6,630877.6,28173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620745,1690314.00
03/04/2017 04:45,2,0.000,ALERT,212.83,298.47,59.959,1488620704,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,624422.3,624422.3,28515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620747,1690315.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1488620704,"201051344000917","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,620880.6,620880.6,28505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620749,1690316.00
03/04/2017 04:45,2,0.000,ALERT,212.83,298.77,59.944,1488620704,"201051344001145","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,628761.2,628761.2,28346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620751,1690317.00
03/04/2017 04:45,2,0.000,ALERT,212.61,297.87,59.965,1488620704,"201051344000651","219011344069620",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,617992.8,617992.8,28718,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620753,1690318.00
03/04/2017 04:45,2,0.000,ALERT,211.48,298.47,59.933,1488620704,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,842260.6,842260.6,28243,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620754,1690319.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.17,59.965,1488620704,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,730449.1,730449.1,28923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620756,1690320.00
03/04/2017 04:45,2,0.000,ALERT,211.93,298.47,59.965,1488620704,"201051344001135","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,614067.8,614067.8,28739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620758,1690321.00
03/04/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1488620704,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,632660.3,632660.3,28586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620760,1690322.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.47,59.949,1488620704,"201051344001203","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,622057.8,622057.8,28780,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620762,1690323.00
03/04/2017 04:45,2,0.000,ALERT,211.93,298.77,59.959,1488620704,"274151322000054","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,860581.0,860581.0,28141,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620764,1690324.00
03/04/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1488620704,"201051344000867","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,618549.2,618549.2,28746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620765,1690325.00
03/04/2017 04:45,2,0.000,ALERT,212.38,298.77,59.965,1488620704,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,620491.4,620491.4,28601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620767,1690326.00
03/04/2017 04:45,2,0.000,ALERT,212.16,299.37,59.959,1488620704,"201051344000900","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,638849.0,638849.0,28083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620769,1690327.00
03/04/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1488620704,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,628534.3,628534.3,28161,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620771,1690328.00
03/04/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1488620704,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,640581.8,640581.8,28066,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620773,1690329.00
03/04/2017 04:45,2,0.000,ALERT,212.38,299.37,59.970,1488620704,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,631700.0,631700.0,28263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488620775,1690330.00
03/04/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1488620704,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,618856.8,618856.8,28620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620776,1690331.00
03/04/2017 04:45,2,0.000,ALERT,212.83,299.97,59.954,1488620704,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,631589.0,631589.0,28137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620778,1690332.00
03/04/2017 04:45,2,0.000,ALERT,211.93,297.26,59.954,1488620704,"274151322000087","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,832154.4,832154.4,28494,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488620780,1690333.00
03/04/2017 05:00,2,0.000,ALERT,213.06,299.97,59.975,1488621603,"201051344000645","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,630803.3,630803.3,28175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621605,1690334.00
03/04/2017 05:00,2,0.000,ALERT,212.38,299.37,59.975,1488621603,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,858427.2,858427.2,28202,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621607,1690335.00
03/04/2017 05:00,2,0.000,ALERT,213.29,299.67,59.975,1488621603,"201051344000633","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,617955.9,617955.9,28724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621609,1690336.00
03/04/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1488621603,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,620771.1,620771.1,28686,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621611,1690337.00
03/04/2017 05:00,2,0.000,ALERT,212.38,298.77,59.965,1488621603,"201051344000646","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,615664.5,615664.5,28589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621613,1690338.00
03/04/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1488621603,"274151322000052","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,888236.1,888236.1,27966,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621615,1690339.00
03/04/2017 05:00,2,0.000,ALERT,212.61,298.77,59.954,1488621603,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,626009.7,626009.7,28746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621617,1690340.00
03/04/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1488621603,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,619401.8,619401.8,28453,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621618,1690341.00
03/04/2017 05:00,2,0.000,ALERT,212.83,299.37,59.981,1488621603,"201051344000582","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,609911.8,609911.8,28663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621620,1690342.00
03/04/2017 05:00,2,0.000,ALERT,212.16,298.77,59.975,1488621603,"201051344000955","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,627725.4,627725.4,28552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621622,1690343.00
03/04/2017 05:00,2,0.000,ALERT,212.16,298.17,59.981,1488621603,"274151322000094","219011344069620",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,729667.2,729667.2,29020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621624,1690344.00
03/04/2017 05:00,2,0.000,ALERT,212.61,300.27,60.023,1488621603,"201051344000579","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,637603.7,637603.7,28512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621626,1690345.00
03/04/2017 05:00,2,0.000,ALERT,212.38,299.37,60.028,1488621603,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,621873.1,621873.1,28679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621627,1690346.00
03/04/2017 05:00,2,0.000,ALERT,212.38,298.77,59.986,1488621603,"201051344000438","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,624323.7,624323.7,28638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621629,1690347.00
03/04/2017 05:00,2,0.000,ALERT,212.61,298.17,59.981,1488621603,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,602583.3,602583.3,28941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621631,1690348.00
03/04/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1488621603,"274151322000083","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,879272.2,879272.2,28020,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621633,1690349.00
03/04/2017 05:00,2,0.000,ALERT,212.83,298.77,59.981,1488621603,"274151322000076","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,936847.2,936847.2,28119,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621634,1690350.00
03/04/2017 05:00,2,0.000,ALERT,212.61,300.57,59.944,1488621603,"201051344000868","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,619417.9,619417.9,28713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621636,1690351.00
03/04/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1488621603,"274151322000095","219011344069620",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,927892.1,927892.1,28239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621638,1690352.00
03/04/2017 05:00,2,0.000,ALERT,212.38,299.67,60.018,1488621603,"201051344000988","219011344069620",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,576511.6,576511.6,28750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621640,1690353.00
03/04/2017 05:00,2,0.000,ALERT,212.38,298.17,59.981,1488621603,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,623434.2,623434.2,28841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621642,1690354.00
03/04/2017 05:00,2,0.000,ALERT,212.61,299.97,59.986,1488621603,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,630693.1,630693.1,28331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621644,1690355.00
03/04/2017 05:00,2,0.000,ALERT,213.06,299.67,59.981,1488621603,"201051344000853","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,630877.6,630877.6,28175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621645,1690356.00
03/04/2017 05:00,2,0.000,ALERT,212.61,298.77,59.981,1488621603,"201051344000685","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,624422.3,624422.3,28517,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621647,1690357.00
