ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 05:00,2,0.000,ALERT,212.61,298.47,60.012,1488621603,"201051344000917","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,620880.6,620880.6,28507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621649,1690358.00
03/04/2017 05:00,2,0.000,ALERT,212.61,298.77,59.975,1488621603,"201051344001145","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,628761.2,628761.2,28348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621651,1690359.00
03/04/2017 05:00,2,0.000,ALERT,212.38,297.87,59.986,1488621603,"201051344000651","219011344069620",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,617992.8,617992.8,28720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621653,1690360.00
03/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.944,1488621603,"274151322000088","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,842260.6,842260.6,28245,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621654,1690361.00
03/04/2017 05:00,2,0.000,ALERT,212.61,298.17,59.975,1488621603,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,730449.1,730449.1,28925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621656,1690362.00
03/04/2017 05:00,2,0.000,ALERT,211.93,298.47,59.975,1488621603,"201051344001135","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,614067.8,614067.8,28741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621658,1690363.00
03/04/2017 05:00,2,0.000,ALERT,212.16,300.57,59.975,1488621603,"201051344000594","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,632660.3,632660.3,28588,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621660,1690364.00
03/04/2017 05:00,2,0.000,ALERT,212.16,298.17,59.996,1488621603,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,622057.8,622057.8,28782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621662,1690365.00
03/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1488621603,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,860581.0,860581.0,28143,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621663,1690366.00
03/04/2017 05:00,2,0.000,ALERT,212.83,299.37,59.922,1488621603,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,618549.2,618549.2,28748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621665,1690367.00
03/04/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1488621603,"201051344001093","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,620491.4,620491.4,28603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621667,1690368.00
03/04/2017 05:00,2,0.000,ALERT,212.38,299.97,59.965,1488621603,"201051344000900","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,638849.0,638849.0,28085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621669,1690369.00
03/04/2017 05:00,2,0.000,ALERT,212.61,299.07,59.965,1488621603,"201051344000648","219011344069620",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,628534.3,628534.3,28163,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621671,1690370.00
03/04/2017 05:00,2,0.000,ALERT,212.38,300.27,59.928,1488621603,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,640581.8,640581.8,28068,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621672,1690371.00
03/04/2017 05:00,2,0.000,ALERT,212.61,300.27,59.975,1488621603,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,631700.0,631700.0,28265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621674,1690372.00
03/04/2017 05:00,2,0.000,ALERT,212.61,299.67,59.975,1488621603,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,618856.8,618856.8,28622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621676,1690373.00
03/04/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1488621603,"201051344000576","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,631589.0,631589.0,28139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488621678,1690374.00
03/04/2017 05:00,2,0.000,ALERT,211.93,298.17,59.975,1488621603,"274151322000087","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,832154.4,832154.4,28496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488621680,1690375.00
03/04/2017 05:15,2,0.000,ALERT,213.06,299.97,59.991,1488622503,"201051344000645","219011344069620",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,630803.3,630803.3,28177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622505,1690376.00
03/04/2017 05:15,2,0.000,ALERT,211.93,298.17,59.981,1488622503,"274151322000085","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,858427.2,858427.2,28204,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622507,1690377.00
03/04/2017 05:15,2,0.000,ALERT,213.29,299.67,60.034,1488622503,"201051344000633","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,617955.9,617955.9,28726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622509,1690378.00
03/04/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1488622503,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,620771.1,620771.1,28688,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622511,1690379.00
03/04/2017 05:15,2,0.000,ALERT,212.16,298.47,59.991,1488622503,"201051344000646","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,615664.5,615664.5,28591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622512,1690380.00
03/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.986,1488622503,"274151322000052","219011344069620",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,888236.1,888236.1,27968,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622514,1690381.00
03/04/2017 05:15,2,0.000,ALERT,212.38,299.07,59.991,1488622503,"201051344000585","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,626009.7,626009.7,28748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622516,1690382.00
03/04/2017 05:15,2,0.000,ALERT,212.16,299.07,59.996,1488622503,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,619401.8,619401.8,28455,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622518,1690383.00
03/04/2017 05:15,2,0.000,ALERT,212.83,299.97,60.034,1488622503,"201051344000582","219011344069620",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,609911.8,609911.8,28665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622520,1690384.00
03/04/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1488622503,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,627725.4,627725.4,28554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622521,1690385.00
03/04/2017 05:15,2,0.000,ALERT,211.93,298.47,60.018,1488622503,"274151322000094","219011344069620",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,729667.2,729667.2,29022,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622523,1690386.00
03/04/2017 05:15,2,0.000,ALERT,212.38,300.27,59.996,1488622503,"201051344000579","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,637603.7,637603.7,28514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622525,1690387.00
03/04/2017 05:15,2,0.000,ALERT,212.16,299.07,60.002,1488622503,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,621873.1,621873.1,28681,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622527,1690388.00
03/04/2017 05:15,2,0.000,ALERT,212.38,298.77,59.954,1488622503,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,624323.7,624323.7,28640,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622529,1690389.00
03/04/2017 05:15,2,0.000,ALERT,212.61,298.47,59.991,1488622503,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,602583.3,602583.3,28943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622531,1690390.00
03/04/2017 05:15,2,0.000,ALERT,212.16,299.07,59.991,1488622503,"274151322000083","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,879272.2,879272.2,28022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622533,1690391.00
03/04/2017 05:15,2,0.000,ALERT,212.16,298.47,59.991,1488622503,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,936847.2,936847.2,28121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622534,1690392.00
03/04/2017 05:15,2,0.000,ALERT,212.38,300.27,59.996,1488622503,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,619417.9,619417.9,28715,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622537,1690393.00
03/04/2017 05:15,2,0.000,ALERT,211.93,299.97,59.996,1488622503,"274151322000095","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,927892.1,927892.1,28241,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622538,1690394.00
03/04/2017 05:15,2,0.000,ALERT,212.16,299.37,59.991,1488622503,"201051344000988","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,576511.6,576511.6,28752,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622540,1690395.00
03/04/2017 05:15,2,0.000,ALERT,212.16,298.17,60.002,1488622503,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,623434.2,623434.2,28843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622542,1690396.00
03/04/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1488622503,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,630693.1,630693.1,28333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622544,1690397.00
03/04/2017 05:15,2,0.000,ALERT,212.83,299.67,59.991,1488622503,"201051344000853","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,630877.6,630877.6,28177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622546,1690398.00
03/04/2017 05:15,2,0.000,ALERT,212.61,298.77,59.996,1488622503,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,624422.3,624422.3,28519,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622547,1690399.00
03/04/2017 05:15,2,0.000,ALERT,212.61,298.47,59.991,1488622503,"201051344000917","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,620880.6,620880.6,28509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622549,1690400.00
03/04/2017 05:15,2,0.000,ALERT,212.61,299.07,59.996,1488622503,"201051344001145","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,628761.2,628761.2,28350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622551,1690401.00
03/04/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1488622503,"201051344000651","219011344069620",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,617992.8,617992.8,28722,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622553,1690402.00
03/04/2017 05:15,2,0.000,ALERT,211.48,298.47,59.991,1488622503,"274151322000088","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,842260.6,842260.6,28247,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622555,1690403.00
03/04/2017 05:15,2,0.000,ALERT,212.61,297.87,60.002,1488622503,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,730449.1,730449.1,28927,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622556,1690404.00
03/04/2017 05:15,2,0.000,ALERT,211.93,298.77,59.996,1488622503,"201051344001135","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,614067.8,614067.8,28743,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622558,1690405.00
03/04/2017 05:15,2,0.000,ALERT,212.16,300.27,60.002,1488622503,"201051344000594","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,632660.3,632660.3,28590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622560,1690406.00
03/04/2017 05:15,2,0.000,ALERT,212.38,298.47,59.986,1488622503,"201051344001203","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,622057.8,622057.8,28784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622562,1690407.00
03/04/2017 05:15,2,0.000,ALERT,211.70,298.17,59.991,1488622503,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,860581.0,860581.0,28145,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622563,1690408.00
03/04/2017 05:15,2,0.000,ALERT,212.83,299.07,60.002,1488622503,"201051344000867","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,618549.2,618549.2,28750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622565,1690409.00
03/04/2017 05:15,2,0.000,ALERT,212.38,298.77,59.986,1488622503,"201051344001093","219011344069620",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,620491.4,620491.4,28605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622567,1690410.00
03/04/2017 05:15,2,0.000,ALERT,212.16,299.67,59.996,1488622503,"201051344000900","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,638849.0,638849.0,28087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622569,1690411.00
03/04/2017 05:15,2,0.000,ALERT,212.61,299.07,60.002,1488622503,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,628534.3,628534.3,28165,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622571,1690412.00
03/04/2017 05:15,2,0.000,ALERT,212.38,299.97,60.028,1488622503,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,640581.8,640581.8,28070,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622573,1690413.00
03/04/2017 05:15,2,0.000,ALERT,212.38,299.97,59.996,1488622503,"201051344000983","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,631700.0,631700.0,28267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622574,1690414.00
03/04/2017 05:15,2,0.000,ALERT,212.61,299.37,59.959,1488622503,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,618856.8,618856.8,28624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488622576,1690415.00
03/04/2017 05:15,2,0.000,ALERT,212.83,299.97,59.996,1488622503,"201051344000576","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,631589.0,631589.0,28141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622578,1690416.00
03/04/2017 05:15,2,0.000,ALERT,211.93,297.57,60.007,1488622503,"274151322000087","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,832154.4,832154.4,28498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488622580,1690417.00
03/04/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1488623404,"201051344000645","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,630803.3,630803.3,28179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623406,1690418.00
03/04/2017 05:30,2,0.000,ALERT,211.70,297.87,59.996,1488623404,"274151322000085","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,858427.2,858427.2,28206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623408,1690419.00
03/04/2017 05:30,2,0.000,ALERT,212.83,299.37,59.991,1488623404,"201051344000633","219011344069620",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,617955.9,617955.9,28728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623409,1690420.00
03/04/2017 05:30,2,0.000,ALERT,212.16,299.37,60.002,1488623404,"201051344000469","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,620771.1,620771.1,28690,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623411,1690421.00
03/04/2017 05:30,2,0.000,ALERT,211.70,298.47,59.996,1488623404,"201051344000646","219011344069620",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,615664.5,615664.5,28593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623413,1690422.00
03/04/2017 05:30,2,0.000,ALERT,211.25,297.26,59.981,1488623404,"274151322000052","219011344069620",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,888236.1,888236.1,27970,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623415,1690423.00
03/04/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1488623404,"201051344000585","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,626009.7,626009.7,28750,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623417,1690424.00
03/04/2017 05:30,2,0.000,ALERT,211.93,298.77,59.996,1488623404,"201051344001230","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,619401.8,619401.8,28457,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623418,1690425.00
03/04/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1488623404,"201051344000582","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,609911.8,609911.8,28667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623420,1690426.00
03/04/2017 05:30,2,0.000,ALERT,211.48,298.17,59.981,1488623404,"201051344000955","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,627725.4,627725.4,28556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623422,1690427.00
03/04/2017 05:30,2,0.000,ALERT,211.48,297.26,59.996,1488623404,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,729667.2,729667.2,29024,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623424,1690428.00
03/04/2017 05:30,2,0.000,ALERT,212.16,300.27,59.970,1488623404,"201051344000579","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,637603.7,637603.7,28516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623425,1690429.00
03/04/2017 05:30,2,0.000,ALERT,211.48,298.47,59.975,1488623404,"201051344000890","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,621873.1,621873.1,28683,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623427,1690430.00
03/04/2017 05:30,2,0.000,ALERT,211.93,298.17,59.981,1488623404,"201051344000438","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,624323.7,624323.7,28642,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623429,1690431.00
03/04/2017 05:30,2,0.000,ALERT,212.16,297.57,59.944,1488623404,"201051344000417","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,602583.3,602583.3,28945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623431,1690432.00
03/04/2017 05:30,2,0.000,ALERT,211.70,297.87,59.975,1488623404,"274151322000083","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,879272.2,879272.2,28024,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623433,1690433.00
03/04/2017 05:30,2,0.000,ALERT,212.16,297.87,59.981,1488623404,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,936847.2,936847.2,28123,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623434,1690434.00
03/04/2017 05:30,2,0.000,ALERT,211.93,300.27,59.975,1488623404,"201051344000868","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,619417.9,619417.9,28717,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623436,1690435.00
03/04/2017 05:30,2,0.000,ALERT,211.48,299.07,59.954,1488623404,"274151322000095","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,927892.1,927892.1,28243,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623438,1690436.00
03/04/2017 05:30,2,0.000,ALERT,211.93,299.37,60.002,1488623404,"201051344000988","219011344069620",0.00,-11.00,0,293.66,301.17,0.0,0.0,0.000,576511.6,576511.6,28754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623440,1690437.00
03/04/2017 05:30,2,0.000,ALERT,211.48,296.96,59.991,1488623404,"201051344001025","219011344069620",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,623434.2,623434.2,28845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623442,1690438.00
03/04/2017 05:30,2,0.000,ALERT,212.16,299.67,59.959,1488623404,"201051344000458","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,630693.1,630693.1,28335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623444,1690439.00
03/04/2017 05:30,2,0.000,ALERT,212.61,299.67,59.975,1488623404,"201051344000853","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,630877.6,630877.6,28179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623445,1690440.00
03/04/2017 05:30,2,0.000,ALERT,212.16,298.17,59.986,1488623404,"201051344000685","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,624422.3,624422.3,28521,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623447,1690441.00
03/04/2017 05:30,2,0.000,ALERT,212.16,297.87,59.986,1488623404,"201051344000917","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,620880.6,620880.6,28511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623449,1690442.00
03/04/2017 05:30,2,0.000,ALERT,212.16,298.47,59.991,1488623404,"201051344001145","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,628761.2,628761.2,28352,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623451,1690443.00
03/04/2017 05:30,2,0.000,ALERT,211.93,297.57,60.018,1488623404,"201051344000651","219011344069620",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,617992.8,617992.8,28724,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623453,1690444.00
03/04/2017 05:30,2,0.000,ALERT,211.25,297.26,59.986,1488623404,"274151322000088","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,842260.6,842260.6,28249,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623454,1690445.00
03/04/2017 05:30,2,0.000,ALERT,212.38,297.26,59.991,1488623404,"274151322000068","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,730449.1,730449.1,28929,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623456,1690446.00
03/04/2017 05:30,2,0.000,ALERT,211.25,298.17,60.034,1488623404,"201051344001135","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,614067.8,614067.8,28745,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623458,1690447.00
03/04/2017 05:30,2,0.000,ALERT,211.70,299.97,59.981,1488623404,"201051344000594","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,632660.3,632660.3,28592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623460,1690448.00
03/04/2017 05:30,2,0.000,ALERT,211.70,297.57,59.949,1488623404,"201051344001203","219011344069620",0.00,-11.50,0,295.16,302.07,0.0,0.0,0.000,622057.8,622057.8,28786,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623462,1690449.00
03/04/2017 05:30,2,0.000,ALERT,211.48,297.87,59.981,1488623404,"274151322000054","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,860581.0,860581.0,28147,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623464,1690450.00
03/04/2017 05:30,2,0.000,ALERT,212.38,299.07,60.002,1488623404,"201051344000867","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,618549.2,618549.2,28752,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623465,1690451.00
03/04/2017 05:30,2,0.000,ALERT,211.70,298.17,60.018,1488623404,"201051344001093","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,620491.4,620491.4,28607,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623467,1690452.00
03/04/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1488623404,"201051344000900","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,638849.0,638849.0,28089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623469,1690453.00
03/04/2017 05:30,2,0.000,ALERT,212.38,299.07,59.991,1488623404,"201051344000648","219011344069620",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,628534.3,628534.3,28167,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623471,1690454.00
03/04/2017 05:30,2,0.000,ALERT,212.16,299.97,59.981,1488623404,"201051344000569","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,640581.8,640581.8,28072,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623473,1690455.00
03/04/2017 05:30,2,0.000,ALERT,212.16,299.67,60.034,1488623404,"201051344000983","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,631700.0,631700.0,28269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488623474,1690456.00
03/04/2017 05:30,2,0.000,ALERT,212.38,299.67,59.991,1488623404,"201051344001158","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,618856.8,618856.8,28626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623476,1690457.00
03/04/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1488623404,"201051344000576","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,631589.0,631589.0,28143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623478,1690458.00
03/04/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1488623404,"274151322000087","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,832154.4,832154.4,28500,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488623480,1690459.00
03/04/2017 05:45,2,0.000,ALERT,212.38,298.77,59.996,1488624304,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,630803.3,630803.3,28181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624306,1690460.00
03/04/2017 05:45,2,0.000,ALERT,211.25,296.96,59.991,1488624304,"274151322000085","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,858427.2,858427.2,28208,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624307,1690461.00
03/04/2017 05:45,2,0.000,ALERT,212.61,298.77,60.007,1488624304,"201051344000633","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,617955.9,617955.9,28730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624309,1690462.00
03/04/2017 05:45,2,0.000,ALERT,212.16,298.77,60.028,1488624304,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,620771.1,620771.1,28692,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624311,1690463.00
03/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.034,1488624304,"201051344000646","219011344069620",0.00,-11.50,0,295.46,303.28,0.0,0.0,0.000,615664.5,615664.5,28595,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624313,1690464.00
03/04/2017 05:45,2,0.000,ALERT,211.03,296.66,60.002,1488624304,"274151322000052","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,888236.1,888236.1,27972,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624315,1690465.00
03/04/2017 05:45,2,0.000,ALERT,211.70,298.47,60.007,1488624304,"201051344000585","219011344069620",0.00,-10.00,0,295.76,303.28,0.0,0.0,0.000,626009.7,626009.7,28752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624316,1690466.00
03/04/2017 05:45,2,0.000,ALERT,211.48,298.47,60.018,1488624304,"201051344001230","219011344069620",0.00,-11.00,0,296.66,303.88,0.0,0.0,0.000,619401.8,619401.8,28459,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624319,1690467.00
03/04/2017 05:45,2,0.000,ALERT,212.16,299.07,60.007,1488624304,"201051344000582","219011344069620",0.00,-12.00,0,297.26,304.18,0.0,0.0,0.000,609911.8,609911.8,28669,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624320,1690468.00
03/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.018,1488624304,"201051344000955","219011344069620",0.00,-11.50,0,296.06,303.28,0.0,0.0,0.000,627725.4,627725.4,28558,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624322,1690469.00
03/04/2017 05:45,2,0.000,ALERT,211.03,296.96,60.007,1488624304,"274151322000094","219011344069620",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,729667.2,729667.2,29026,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624324,1690470.00
03/04/2017 05:45,2,0.000,ALERT,211.70,299.37,60.012,1488624304,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,637603.7,637603.7,28518,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624326,1690471.00
03/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.007,1488624304,"201051344000890","219011344069620",0.00,-11.00,0,296.36,303.88,0.0,0.0,0.000,621873.1,621873.1,28685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624327,1690472.00
03/04/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1488624304,"201051344000438","219011344069620",0.00,-12.00,0,296.36,303.28,0.0,0.0,0.000,624323.7,624323.7,28644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624329,1690473.00
03/04/2017 05:45,2,0.000,ALERT,211.93,297.57,59.959,1488624304,"201051344000417","219011344069620",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,602583.3,602583.3,28947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624331,1690474.00
03/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.044,1488624304,"274151322000083","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,879272.2,879272.2,28026,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624333,1690475.00
03/04/2017 05:45,2,0.000,ALERT,211.93,297.26,60.012,1488624304,"274151322000076","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,936847.2,936847.2,28125,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624335,1690476.00
03/04/2017 05:45,2,0.000,ALERT,211.70,299.37,60.034,1488624304,"201051344000868","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,619417.9,619417.9,28719,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624336,1690477.00
03/04/2017 05:45,2,0.000,ALERT,211.03,298.47,60.007,1488624304,"274151322000095","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,927892.1,927892.1,28245,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624338,1690478.00
03/04/2017 05:45,2,0.000,ALERT,211.70,298.47,60.023,1488624304,"201051344000988","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,576511.6,576511.6,28756,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624340,1690479.00
03/04/2017 05:45,2,0.000,ALERT,211.25,296.96,60.007,1488624304,"201051344001025","219011344069620",0.00,-11.50,0,295.16,302.98,0.0,0.0,0.000,623434.2,623434.2,28847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624342,1690480.00
03/04/2017 05:45,2,0.000,ALERT,211.48,298.77,60.012,1488624304,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,630693.1,630693.1,28337,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624344,1690481.00
03/04/2017 05:45,2,0.000,ALERT,212.38,298.77,60.018,1488624304,"201051344000853","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,630877.6,630877.6,28181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624345,1690482.00
03/04/2017 05:45,2,0.000,ALERT,211.93,298.17,60.007,1488624304,"201051344000685","219011344069620",0.00,-11.00,0,296.06,303.88,0.0,0.0,0.000,624422.3,624422.3,28523,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624347,1690483.00
03/04/2017 05:45,2,0.000,ALERT,211.93,297.87,60.018,1488624304,"201051344000917","219011344069620",0.00,-9.00,0,295.16,302.68,0.0,0.0,0.000,620880.6,620880.6,28513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624349,1690484.00
03/04/2017 05:45,2,0.000,ALERT,211.93,298.17,60.023,1488624304,"201051344001145","219011344069620",0.00,-11.50,0,296.66,303.88,0.0,0.0,0.000,628761.2,628761.2,28354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624351,1690485.00
03/04/2017 05:45,2,0.000,ALERT,211.70,297.26,60.018,1488624304,"201051344000651","219011344069620",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,617992.8,617992.8,28726,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624353,1690486.00
03/04/2017 05:45,2,0.000,ALERT,211.03,296.96,60.023,1488624304,"274151322000088","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,842260.6,842260.6,28251,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624355,1690487.00
03/04/2017 05:45,2,0.000,ALERT,211.93,296.36,60.012,1488624304,"274151322000068","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,730449.1,730449.1,28931,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624356,1690488.00
03/04/2017 05:45,2,0.000,ALERT,211.25,297.87,60.039,1488624304,"201051344001135","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,614067.8,614067.8,28747,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624358,1690489.00
03/04/2017 05:45,2,0.000,ALERT,211.48,299.37,60.018,1488624304,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,632660.3,632660.3,28594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624360,1690490.00
03/04/2017 05:45,2,0.000,ALERT,211.70,297.57,60.018,1488624304,"201051344001203","219011344069620",0.00,-11.50,0,296.06,303.88,0.0,0.0,0.000,622057.8,622057.8,28788,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624362,1690491.00
03/04/2017 05:45,2,0.000,ALERT,211.03,296.96,60.012,1488624304,"274151322000054","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,860581.0,860581.0,28149,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624363,1690492.00
03/04/2017 05:45,2,0.000,ALERT,212.16,298.17,60.012,1488624304,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,618549.2,618549.2,28754,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624365,1690493.00
03/04/2017 05:45,2,0.000,ALERT,211.48,297.87,60.002,1488624304,"201051344001093","219011344069620",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,620491.4,620491.4,28609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624367,1690494.00
03/04/2017 05:45,2,0.000,ALERT,211.70,298.77,60.002,1488624304,"201051344000900","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,638849.0,638849.0,28091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624369,1690495.00
03/04/2017 05:45,2,0.000,ALERT,212.16,298.17,60.023,1488624304,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,628534.3,628534.3,28169,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624371,1690496.00
03/04/2017 05:45,2,0.000,ALERT,211.93,299.67,60.002,1488624304,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,640581.8,640581.8,28074,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488624373,1690497.00
03/04/2017 05:45,2,0.000,ALERT,211.70,298.77,60.002,1488624304,"201051344000983","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,631700.0,631700.0,28271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624374,1690498.00
03/04/2017 05:45,2,0.000,ALERT,212.16,298.77,60.007,1488624304,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,618856.8,618856.8,28628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624376,1690499.00
03/04/2017 05:45,2,0.000,ALERT,212.38,299.37,60.007,1488624304,"201051344000576","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,631589.0,631589.0,28145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624378,1690500.00
03/04/2017 05:45,2,0.000,ALERT,211.48,296.66,60.007,1488624304,"274151322000087","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,832154.4,832154.4,28502,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488624380,1690501.00
