ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 06:00,2,0.000,ALERT,212.38,299.07,60.012,1488625203,"201051344000645","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,630803.3,630803.3,28183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625205,1690502.00
03/04/2017 06:00,2,0.000,ALERT,211.70,297.57,60.002,1488625203,"274151322000085","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,858427.2,858427.2,28210,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625207,1690503.00
03/04/2017 06:00,2,0.000,ALERT,212.61,298.77,59.996,1488625203,"201051344000633","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,617955.9,617955.9,28732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625209,1690504.00
03/04/2017 06:00,2,0.000,ALERT,212.16,299.07,60.002,1488625203,"201051344000469","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,620771.1,620771.1,28694,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625211,1690505.00
03/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.991,1488625203,"201051344000646","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,615664.5,615664.5,28597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625213,1690506.00
03/04/2017 06:00,2,0.000,ALERT,211.25,298.17,59.996,1488625203,"274151322000052","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,888236.1,888236.1,27974,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625214,1690507.00
03/04/2017 06:00,2,0.000,ALERT,211.70,298.47,60.007,1488625203,"201051344000585","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,626009.7,626009.7,28754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625216,1690508.00
03/04/2017 06:00,2,0.000,ALERT,211.48,298.47,59.965,1488625203,"201051344001230","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,619401.8,619401.8,28461,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625218,1690509.00
03/04/2017 06:00,2,0.000,ALERT,211.93,298.77,60.012,1488625203,"201051344000582","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,609911.8,609911.8,28671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625220,1690510.00
03/04/2017 06:00,2,0.000,ALERT,211.25,298.17,60.007,1488625203,"201051344000955","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,627725.4,627725.4,28560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625222,1690511.00
03/04/2017 06:00,2,0.000,ALERT,211.25,296.66,59.986,1488625203,"274151322000094","219011344069620",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,729667.2,729667.2,29028,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625223,1690512.00
03/04/2017 06:00,2,0.000,ALERT,211.93,299.07,60.002,1488625203,"201051344000579","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,637603.7,637603.7,28520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625225,1690513.00
03/04/2017 06:00,2,0.000,ALERT,211.48,298.77,60.007,1488625203,"201051344000890","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,621873.1,621873.1,28687,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625227,1690514.00
03/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.970,1488625203,"201051344000438","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,624323.7,624323.7,28646,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625229,1690515.00
03/04/2017 06:00,2,0.000,ALERT,211.70,297.26,59.996,1488625203,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,602583.3,602583.3,28949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625230,1690516.00
03/04/2017 06:00,2,0.000,ALERT,211.70,298.47,59.996,1488625203,"274151322000083","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,879272.2,879272.2,28028,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625232,1690517.00
03/04/2017 06:00,2,0.000,ALERT,212.16,297.87,59.996,1488625203,"274151322000076","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,936847.2,936847.2,28127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625234,1690518.00
03/04/2017 06:00,2,0.000,ALERT,211.93,299.67,59.965,1488625203,"201051344000868","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,619417.9,619417.9,28721,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625236,1690519.00
03/04/2017 06:00,2,0.000,ALERT,211.48,298.77,59.996,1488625203,"274151322000095","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,927892.1,927892.1,28247,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625238,1690520.00
03/04/2017 06:00,2,0.000,ALERT,211.70,298.47,59.996,1488625203,"201051344000988","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,576511.6,576511.6,28758,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625240,1690521.00
03/04/2017 06:00,2,0.000,ALERT,211.25,296.96,60.002,1488625203,"201051344001025","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,623434.2,623434.2,28849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625241,1690522.00
03/04/2017 06:00,2,0.000,ALERT,211.93,299.07,59.996,1488625203,"201051344000458","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,630693.1,630693.1,28339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625243,1690523.00
03/04/2017 06:00,2,0.000,ALERT,212.38,298.77,60.028,1488625203,"201051344000853","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,630877.6,630877.6,28183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625245,1690524.00
03/04/2017 06:00,2,0.000,ALERT,211.70,297.87,59.986,1488625203,"201051344000685","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28525,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625247,1690525.00
03/04/2017 06:00,2,0.000,ALERT,211.70,297.57,59.981,1488625203,"201051344000917","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,620880.6,620880.6,28515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625249,1690526.00
03/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.975,1488625203,"201051344001145","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,628761.2,628761.2,28356,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625250,1690527.00
03/04/2017 06:00,2,0.000,ALERT,211.48,297.26,59.981,1488625203,"201051344000651","219011344069620",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,617992.8,617992.8,28728,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625252,1690528.00
03/04/2017 06:00,2,0.000,ALERT,211.03,296.96,60.007,1488625203,"274151322000088","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,842260.6,842260.6,28253,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625254,1690529.00
03/04/2017 06:00,2,0.000,ALERT,211.93,296.66,59.970,1488625203,"274151322000068","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,730449.1,730449.1,28933,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625256,1690530.00
03/04/2017 06:00,2,0.000,ALERT,211.03,297.87,59.981,1488625203,"201051344001135","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28749,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625258,1690531.00
03/04/2017 06:00,2,0.000,ALERT,211.48,299.07,59.975,1488625203,"201051344000594","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,632660.3,632660.3,28596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625259,1690532.00
03/04/2017 06:00,2,0.000,ALERT,211.25,297.26,59.981,1488625203,"201051344001203","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,622057.8,622057.8,28790,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625261,1690533.00
03/04/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1488625203,"274151322000054","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,860581.0,860581.0,28151,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625263,1690534.00
03/04/2017 06:00,2,0.000,ALERT,212.16,298.17,59.975,1488625203,"201051344000867","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,618549.2,618549.2,28756,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625265,1690535.00
03/04/2017 06:00,2,0.000,ALERT,211.25,297.87,59.922,1488625203,"201051344001093","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,620491.4,620491.4,28611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625267,1690536.00
03/04/2017 06:00,2,0.000,ALERT,211.70,298.77,60.007,1488625203,"201051344000900","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,638849.0,638849.0,28093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625268,1690537.00
03/04/2017 06:00,2,0.000,ALERT,211.93,297.87,59.970,1488625203,"201051344000648","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,628534.3,628534.3,28171,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625270,1690538.00
03/04/2017 06:00,2,0.000,ALERT,211.93,299.37,59.970,1488625203,"201051344000569","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,640581.8,640581.8,28076,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625272,1690539.00
03/04/2017 06:00,2,0.000,ALERT,211.93,299.07,59.981,1488625203,"201051344000983","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,631700.0,631700.0,28273,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625274,1690540.00
03/04/2017 06:00,2,0.000,ALERT,212.16,298.77,59.965,1488625203,"201051344001158","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,618856.8,618856.8,28630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488625275,1690541.00
03/04/2017 06:00,2,0.000,ALERT,212.38,299.07,59.970,1488625203,"201051344000576","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,631589.0,631589.0,28147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625277,1690542.00
03/04/2017 06:00,2,0.000,ALERT,211.48,296.66,59.965,1488625203,"274151322000087","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,832154.4,832154.4,28504,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488625279,1690543.00
03/04/2017 06:15,2,0.000,ALERT,212.38,299.37,60.002,1488626103,"201051344000645","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,630803.3,630803.3,28185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626105,1690544.00
03/04/2017 06:15,2,0.000,ALERT,211.48,297.57,59.981,1488626103,"274151322000085","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,858427.2,858427.2,28212,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626106,1690545.00
03/04/2017 06:15,2,0.000,ALERT,212.61,299.07,59.986,1488626103,"201051344000633","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,617955.9,617955.9,28734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626108,1690546.00
03/04/2017 06:15,2,0.000,ALERT,212.16,299.37,59.954,1488626103,"201051344000469","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,620771.1,620771.1,28696,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626110,1690547.00
03/04/2017 06:15,2,0.000,ALERT,211.48,297.87,59.991,1488626103,"201051344000646","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,615664.5,615664.5,28599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626112,1690548.00
03/04/2017 06:15,2,0.000,ALERT,211.25,298.77,59.996,1488626103,"274151322000052","219011344069620",0.00,-11.50,0,294.26,299.67,0.0,0.0,0.000,888236.1,888236.1,27976,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626114,1690549.00
03/04/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1488626103,"201051344000585","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,626009.7,626009.7,28756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626116,1690550.00
03/04/2017 06:15,2,0.000,ALERT,211.48,298.17,59.991,1488626103,"201051344001230","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,619401.8,619401.8,28463,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626117,1690551.00
03/04/2017 06:15,2,0.000,ALERT,212.16,298.47,60.007,1488626103,"201051344000582","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,609911.8,609911.8,28673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626119,1690552.00
03/04/2017 06:15,2,0.000,ALERT,211.03,297.87,59.996,1488626103,"201051344000955","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,627725.4,627725.4,28562,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626121,1690553.00
03/04/2017 06:15,2,0.000,ALERT,211.48,297.57,59.996,1488626103,"274151322000094","219011344069620",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,729667.2,729667.2,29030,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626123,1690554.00
03/04/2017 06:15,2,0.000,ALERT,211.93,299.67,60.007,1488626103,"201051344000579","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,637603.7,637603.7,28522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626125,1690555.00
03/04/2017 06:15,2,0.000,ALERT,211.25,298.17,59.991,1488626103,"201051344000890","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,621873.1,621873.1,28689,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626127,1690556.00
03/04/2017 06:15,2,0.000,ALERT,211.70,297.87,60.028,1488626103,"201051344000438","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,624323.7,624323.7,28648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626128,1690557.00
03/04/2017 06:15,2,0.000,ALERT,211.93,297.57,60.002,1488626103,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,602583.3,602583.3,28951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626130,1690558.00
03/04/2017 06:15,2,0.000,ALERT,211.48,298.77,60.018,1488626103,"274151322000083","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,879272.2,879272.2,28030,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626132,1690559.00
03/04/2017 06:15,2,0.000,ALERT,212.16,298.17,60.018,1488626103,"274151322000076","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,936847.2,936847.2,28129,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626134,1690560.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.97,59.991,1488626103,"201051344000868","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,619417.9,619417.9,28723,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626135,1690561.00
03/04/2017 06:15,2,0.000,ALERT,211.48,299.07,60.007,1488626103,"274151322000095","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,927892.1,927892.1,28249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626137,1690562.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.07,60.002,1488626103,"201051344000988","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,576511.6,576511.6,28760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626139,1690563.00
03/04/2017 06:15,2,0.000,ALERT,211.48,296.96,59.996,1488626103,"201051344001025","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,623434.2,623434.2,28851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626141,1690564.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.37,59.996,1488626103,"201051344000458","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,630693.1,630693.1,28341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626143,1690565.00
03/04/2017 06:15,2,0.000,ALERT,212.38,299.37,60.002,1488626103,"201051344000853","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,630877.6,630877.6,28185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626145,1690566.00
03/04/2017 06:15,2,0.000,ALERT,211.93,297.87,60.007,1488626103,"201051344000685","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28527,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626146,1690567.00
03/04/2017 06:15,2,0.000,ALERT,211.70,297.57,60.039,1488626103,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,620880.6,620880.6,28517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626148,1690568.00
03/04/2017 06:15,2,0.000,ALERT,211.93,298.17,60.012,1488626103,"201051344001145","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626150,1690569.00
03/04/2017 06:15,2,0.000,ALERT,211.48,296.96,60.012,1488626103,"201051344000651","219011344069620",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,617992.8,617992.8,28730,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626152,1690570.00
03/04/2017 06:15,2,0.000,ALERT,211.03,297.26,60.012,1488626103,"274151322000088","219011344069620",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,842260.6,842260.6,28255,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626154,1690571.00
03/04/2017 06:15,2,0.000,ALERT,212.16,297.87,60.023,1488626103,"274151322000068","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,730449.1,730449.1,28935,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626155,1690572.00
03/04/2017 06:15,2,0.000,ALERT,211.25,297.57,60.002,1488626103,"201051344001135","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626158,1690573.00
03/04/2017 06:15,2,0.000,ALERT,211.48,299.97,60.007,1488626103,"201051344000594","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,632660.3,632660.3,28598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626160,1690574.00
03/04/2017 06:15,2,0.000,ALERT,211.70,297.57,60.039,1488626103,"201051344001203","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,622057.8,622057.8,28792,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626161,1690575.00
03/04/2017 06:15,2,0.000,ALERT,211.25,297.87,60.002,1488626103,"274151322000054","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,860581.0,860581.0,28153,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626163,1690576.00
03/04/2017 06:15,2,0.000,ALERT,212.16,298.77,60.023,1488626103,"201051344000867","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,618549.2,618549.2,28758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626165,1690577.00
03/04/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1488626103,"201051344001093","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,620491.4,620491.4,28613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626167,1690578.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.07,60.007,1488626103,"201051344000900","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,638849.0,638849.0,28095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626168,1690579.00
03/04/2017 06:15,2,0.000,ALERT,211.93,298.47,59.991,1488626103,"201051344000648","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,628534.3,628534.3,28173,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626170,1690580.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.67,59.996,1488626103,"201051344000569","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,640581.8,640581.8,28078,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626172,1690581.00
03/04/2017 06:15,2,0.000,ALERT,211.70,299.07,60.007,1488626103,"201051344000983","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,631700.0,631700.0,28275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626174,1690582.00
03/04/2017 06:15,2,0.000,ALERT,211.93,299.07,60.002,1488626103,"201051344001158","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,618856.8,618856.8,28632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626176,1690583.00
03/04/2017 06:15,2,0.000,ALERT,212.16,299.37,60.002,1488626103,"201051344000576","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,631589.0,631589.0,28149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488626177,1690584.00
03/04/2017 06:15,2,0.000,ALERT,211.70,296.96,60.002,1488626103,"274151322000087","219011344069620",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,832154.4,832154.4,28506,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488626179,1690585.00
03/04/2017 06:30,2,0.000,ALERT,212.16,298.77,59.970,1488627003,"201051344000645","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,630803.3,630803.3,28187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627005,1690586.00
03/04/2017 06:30,2,0.000,ALERT,211.48,297.57,59.965,1488627003,"274151322000085","219011344069620",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,858427.2,858427.2,28214,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627007,1690587.00
03/04/2017 06:30,2,0.000,ALERT,212.38,298.77,59.970,1488627003,"201051344000633","219011344069620",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,617955.9,617955.9,28736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627009,1690588.00
03/04/2017 06:30,2,0.000,ALERT,211.70,298.77,59.981,1488627003,"201051344000469","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,620771.1,620771.1,28698,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627011,1690589.00
03/04/2017 06:30,2,0.000,ALERT,211.48,298.17,59.928,1488627003,"201051344000646","219011344069620",0.00,-11.00,0,294.86,302.68,0.0,0.0,0.000,615664.5,615664.5,28601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627013,1690590.00
03/04/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1488627003,"274151322000052","219011344069620",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,888236.1,888236.1,27978,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627014,1690591.00
03/04/2017 06:30,2,0.000,ALERT,211.48,298.17,59.970,1488627003,"201051344000585","219011344069620",0.00,-10.00,0,294.86,302.68,0.0,0.0,0.000,626009.7,626009.7,28758,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627016,1690592.00
03/04/2017 06:30,2,0.000,ALERT,211.48,298.47,59.944,1488627003,"201051344001230","219011344069620",0.00,-11.00,0,295.46,303.28,0.0,0.0,0.000,619401.8,619401.8,28465,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627018,1690593.00
03/04/2017 06:30,2,0.000,ALERT,212.16,299.07,59.970,1488627003,"201051344000582","219011344069620",0.00,-12.00,0,296.06,303.58,0.0,0.0,0.000,609911.8,609911.8,28675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627020,1690594.00
03/04/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1488627003,"201051344000955","219011344069620",0.00,-11.00,0,294.86,302.98,0.0,0.0,0.000,627725.4,627725.4,28564,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627022,1690595.00
03/04/2017 06:30,2,0.000,ALERT,211.25,296.96,59.944,1488627003,"274151322000094","219011344069620",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,729667.2,729667.2,29032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627023,1690596.00
03/04/2017 06:30,2,0.000,ALERT,211.93,299.67,60.023,1488627003,"201051344000579","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,637603.7,637603.7,28524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627025,1690597.00
03/04/2017 06:30,2,0.000,ALERT,211.48,298.77,59.970,1488627003,"201051344000890","219011344069620",0.00,-10.00,0,295.46,304.18,0.0,0.0,0.000,621873.1,621873.1,28691,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627027,1690598.00
03/04/2017 06:30,2,0.000,ALERT,211.93,298.47,59.970,1488627003,"201051344000438","219011344069620",0.00,-12.00,0,295.16,303.28,0.0,0.0,0.000,624323.7,624323.7,28650,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627029,1690599.00
03/04/2017 06:30,2,0.000,ALERT,211.93,297.87,59.981,1488627003,"201051344000417","219011344069620",0.00,-11.00,0,294.56,302.68,0.0,0.0,0.000,602583.3,602583.3,28953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627031,1690600.00
03/04/2017 06:30,2,0.000,ALERT,211.48,297.87,59.933,1488627003,"274151322000083","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,879272.2,879272.2,28032,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627032,1690601.00
03/04/2017 06:30,2,0.000,ALERT,211.93,297.87,59.949,1488627003,"274151322000076","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,936847.2,936847.2,28131,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627034,1690602.00
03/04/2017 06:30,2,0.000,ALERT,211.48,299.37,59.933,1488627003,"201051344000868","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,619417.9,619417.9,28725,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627036,1690603.00
03/04/2017 06:30,2,0.000,ALERT,211.48,299.07,59.970,1488627003,"274151322000095","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,927892.1,927892.1,28251,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627038,1690604.00
03/04/2017 06:30,2,0.000,ALERT,211.70,299.07,59.975,1488627003,"201051344000988","219011344069620",0.00,-10.00,0,293.66,300.57,0.0,0.0,0.000,576511.6,576511.6,28762,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627040,1690605.00
03/04/2017 06:30,2,0.000,ALERT,211.48,297.26,59.970,1488627003,"201051344001025","219011344069620",0.00,-11.50,0,294.26,303.28,0.0,0.0,0.000,623434.2,623434.2,28853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627041,1690606.00
03/04/2017 06:30,2,0.000,ALERT,211.70,299.07,59.954,1488627003,"201051344000458","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,630693.1,630693.1,28343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627043,1690607.00
03/04/2017 06:30,2,0.000,ALERT,212.16,298.77,59.965,1488627003,"201051344000853","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,630877.6,630877.6,28187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627045,1690608.00
03/04/2017 06:30,2,0.000,ALERT,211.93,298.17,60.007,1488627003,"201051344000685","219011344069620",0.00,-11.00,0,294.86,302.98,0.0,0.0,0.000,624422.3,624422.3,28529,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627047,1690609.00
03/04/2017 06:30,2,0.000,ALERT,211.93,297.87,59.970,1488627003,"201051344000917","219011344069620",0.00,-9.00,0,294.26,302.07,0.0,0.0,0.000,620880.6,620880.6,28519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627049,1690610.00
03/04/2017 06:30,2,0.000,ALERT,211.93,298.47,59.965,1488627003,"201051344001145","219011344069620",0.00,-11.00,0,295.16,303.88,0.0,0.0,0.000,628761.2,628761.2,28360,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627050,1690611.00
03/04/2017 06:30,2,0.000,ALERT,211.70,297.26,59.928,1488627003,"201051344000651","219011344069620",0.00,-13.00,0,294.56,302.07,0.0,0.0,0.000,617992.8,617992.8,28732,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627052,1690612.00
03/04/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1488627003,"274151322000088","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,842260.6,842260.6,28257,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627054,1690613.00
03/04/2017 06:30,2,0.000,ALERT,211.70,296.96,59.965,1488627003,"274151322000068","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,730449.1,730449.1,28937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627056,1690614.00
03/04/2017 06:30,2,0.000,ALERT,211.03,297.87,59.975,1488627003,"201051344001135","219011344069620",0.00,-11.00,0,294.86,303.28,0.0,0.0,0.000,614067.8,614067.8,28753,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627058,1690615.00
03/04/2017 06:30,2,0.000,ALERT,211.25,299.37,59.975,1488627003,"201051344000594","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,632660.3,632660.3,28600,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627059,1690616.00
03/04/2017 06:30,2,0.000,ALERT,211.70,297.57,59.954,1488627003,"201051344001203","219011344069620",0.00,-11.50,0,294.56,304.18,0.0,0.0,0.000,622057.8,622057.8,28794,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627061,1690617.00
03/04/2017 06:30,2,0.000,ALERT,211.03,297.57,60.007,1488627003,"274151322000054","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,860581.0,860581.0,28155,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627063,1690618.00
03/04/2017 06:30,2,0.000,ALERT,211.93,298.47,59.975,1488627003,"201051344000867","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,618549.2,618549.2,28760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627065,1690619.00
03/04/2017 06:30,2,0.000,ALERT,211.70,298.47,59.928,1488627003,"201051344001093","219011344069620",0.00,-9.00,0,294.86,302.37,0.0,0.0,0.000,620491.4,620491.4,28615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627066,1690620.00
03/04/2017 06:30,2,0.000,ALERT,211.48,298.77,59.975,1488627003,"201051344000900","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,638849.0,638849.0,28097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627068,1690621.00
03/04/2017 06:30,2,0.000,ALERT,211.93,298.17,59.986,1488627003,"201051344000648","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,628534.3,628534.3,28175,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627070,1690622.00
03/04/2017 06:30,2,0.000,ALERT,211.70,299.37,59.938,1488627003,"201051344000569","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,640581.8,640581.8,28080,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627072,1690623.00
03/04/2017 06:30,2,0.000,ALERT,211.70,299.07,59.986,1488627003,"201051344000983","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,631700.0,631700.0,28277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627074,1690624.00
03/04/2017 06:30,2,0.000,ALERT,211.70,298.77,59.986,1488627003,"201051344001158","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,618856.8,618856.8,28634,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627076,1690625.00
03/04/2017 06:30,2,0.000,ALERT,211.93,299.07,59.986,1488627003,"201051344000576","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,631589.0,631589.0,28151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627077,1690626.00
03/04/2017 06:30,2,0.000,ALERT,211.25,296.66,60.002,1488627003,"274151322000087","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,832154.4,832154.4,28508,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627079,1690627.00
03/04/2017 06:45,2,0.000,ALERT,211.93,298.47,59.965,1488627904,"201051344000645","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,630803.3,630803.3,28189,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627906,1690628.00
03/04/2017 06:45,2,0.000,ALERT,211.25,298.17,59.975,1488627904,"274151322000085","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,858427.2,858427.2,28216,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627907,1690629.00
03/04/2017 06:45,2,0.000,ALERT,212.16,298.47,59.970,1488627904,"201051344000633","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,617955.9,617955.9,28738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627909,1690630.00
03/04/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1488627904,"201051344000469","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,620771.1,620771.1,28700,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627911,1690631.00
03/04/2017 06:45,2,0.000,ALERT,211.25,297.87,59.975,1488627904,"201051344000646","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,615664.5,615664.5,28603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627913,1690632.00
03/04/2017 06:45,2,0.000,ALERT,210.80,299.07,59.975,1488627904,"274151322000052","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,888236.1,888236.1,27980,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627915,1690633.00
03/04/2017 06:45,2,0.000,ALERT,211.48,297.87,59.981,1488627904,"201051344000585","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,626009.7,626009.7,28760,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627916,1690634.00
03/04/2017 06:45,2,0.000,ALERT,211.48,298.47,59.981,1488627904,"201051344001230","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,619401.8,619401.8,28467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627918,1690635.00
03/04/2017 06:45,2,0.000,ALERT,211.93,298.77,59.981,1488627904,"201051344000582","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,609911.8,609911.8,28677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627920,1690636.00
03/04/2017 06:45,2,0.000,ALERT,211.03,297.57,59.986,1488627904,"201051344000955","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,627725.4,627725.4,28566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627922,1690637.00
03/04/2017 06:45,2,0.000,ALERT,211.03,297.57,60.023,1488627904,"274151322000094","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,729667.2,729667.2,29034,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627923,1690638.00
03/04/2017 06:45,2,0.000,ALERT,211.70,299.37,59.986,1488627904,"201051344000579","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,637603.7,637603.7,28526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627925,1690639.00
03/04/2017 06:45,2,0.000,ALERT,211.25,297.87,59.986,1488627904,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,621873.1,621873.1,28693,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627927,1690640.00
03/04/2017 06:45,2,0.000,ALERT,211.48,297.87,59.996,1488627904,"201051344000438","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,624323.7,624323.7,28652,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627929,1690641.00
03/04/2017 06:45,2,0.000,ALERT,211.70,297.26,59.986,1488627904,"201051344000417","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,602583.3,602583.3,28955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627931,1690642.00
03/04/2017 06:45,2,0.000,ALERT,211.25,298.77,59.986,1488627904,"274151322000083","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,879272.2,879272.2,28034,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627932,1690643.00
03/04/2017 06:45,2,0.000,ALERT,211.70,297.87,59.991,1488627904,"274151322000076","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,936847.2,936847.2,28133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627934,1690644.00
03/04/2017 06:45,2,0.000,ALERT,211.48,299.37,60.002,1488627904,"201051344000868","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,619417.9,619417.9,28727,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627936,1690645.00
