ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 06:45,2,0.000,ALERT,211.03,299.07,59.986,1488627904,"274151322000095","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,927892.1,927892.1,28253,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627938,1690646.00
03/04/2017 06:45,2,0.000,ALERT,211.48,298.77,59.965,1488627904,"201051344000988","219011344069620",0.00,-10.00,0,294.26,300.27,0.0,0.0,0.000,576511.6,576511.6,28764,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627940,1690647.00
03/04/2017 06:45,2,0.000,ALERT,211.25,296.96,59.991,1488627904,"201051344001025","219011344069620",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,623434.2,623434.2,28855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627942,1690648.00
03/04/2017 06:45,2,0.000,ALERT,211.70,299.07,60.012,1488627904,"201051344000458","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,630693.1,630693.1,28345,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627944,1690649.00
03/04/2017 06:45,2,0.000,ALERT,212.16,298.77,60.002,1488627904,"201051344000853","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,630877.6,630877.6,28189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627945,1690650.00
03/04/2017 06:45,2,0.000,ALERT,211.70,297.87,59.996,1488627904,"201051344000685","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,624422.3,624422.3,28531,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627947,1690651.00
03/04/2017 06:45,2,0.000,ALERT,211.70,297.57,60.007,1488627904,"201051344000917","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,620880.6,620880.6,28521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627949,1690652.00
03/04/2017 06:45,2,0.000,ALERT,211.70,297.87,60.007,1488627904,"201051344001145","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,628761.2,628761.2,28362,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627951,1690653.00
03/04/2017 06:45,2,0.000,ALERT,211.48,296.96,60.023,1488627904,"201051344000651","219011344069620",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,617992.8,617992.8,28734,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627953,1690654.00
03/04/2017 06:45,2,0.000,ALERT,210.57,297.26,60.002,1488627904,"274151322000088","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,842260.6,842260.6,28259,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627954,1690655.00
03/04/2017 06:45,2,0.000,ALERT,211.48,296.96,60.002,1488627904,"274151322000068","219011344069620",0.00,-10.00,0,295.16,298.47,0.0,0.0,0.000,730449.1,730449.1,28939,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627956,1690656.00
03/04/2017 06:45,2,0.000,ALERT,211.03,297.87,60.012,1488627904,"201051344001135","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,614067.8,614067.8,28755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627958,1690657.00
03/04/2017 06:45,2,0.000,ALERT,211.25,299.37,60.007,1488627904,"201051344000594","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,632660.3,632660.3,28602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627960,1690658.00
03/04/2017 06:45,2,0.000,ALERT,211.48,297.57,60.012,1488627904,"201051344001203","219011344069620",0.00,-11.50,0,295.16,301.47,0.0,0.0,0.000,622057.8,622057.8,28796,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627961,1690659.00
03/04/2017 06:45,2,0.000,ALERT,211.03,298.47,60.007,1488627904,"274151322000054","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,860581.0,860581.0,28157,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627963,1690660.00
03/04/2017 06:45,2,0.000,ALERT,211.93,298.47,60.012,1488627904,"201051344000867","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,618549.2,618549.2,28762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627965,1690661.00
03/04/2017 06:45,2,0.000,ALERT,211.25,297.57,60.012,1488627904,"201051344001093","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,620491.4,620491.4,28617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627967,1690662.00
03/04/2017 06:45,2,0.000,ALERT,211.48,299.07,60.007,1488627904,"201051344000900","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,638849.0,638849.0,28099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627969,1690663.00
03/04/2017 06:45,2,0.000,ALERT,211.93,298.47,60.018,1488627904,"201051344000648","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,628534.3,628534.3,28177,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627971,1690664.00
03/04/2017 06:45,2,0.000,ALERT,211.48,299.37,60.012,1488627904,"201051344000569","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,640581.8,640581.8,28082,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488627972,1690665.00
03/04/2017 06:45,2,0.000,ALERT,211.48,299.37,60.007,1488627904,"201051344000983","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,631700.0,631700.0,28279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627974,1690666.00
03/04/2017 06:45,2,0.000,ALERT,211.93,299.07,60.007,1488627904,"201051344001158","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,618856.8,618856.8,28636,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627976,1690667.00
03/04/2017 06:45,2,0.000,ALERT,212.16,299.37,60.012,1488627904,"201051344000576","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,631589.0,631589.0,28153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627978,1690668.00
03/04/2017 06:45,2,0.000,ALERT,211.03,296.36,60.007,1488627904,"274151322000087","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,832154.4,832154.4,28510,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488627980,1690669.00
03/04/2017 07:00,2,0.000,ALERT,212.38,299.37,59.944,1488628804,"201051344000645","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,630803.3,630803.3,28191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628806,1690670.00
03/04/2017 07:00,2,0.000,ALERT,211.48,297.87,59.970,1488628804,"274151322000085","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,858427.2,858427.2,28218,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628808,1690671.00
03/04/2017 07:00,2,0.000,ALERT,212.61,299.07,59.970,1488628804,"201051344000633","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,617955.9,617955.9,28740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628809,1690672.00
03/04/2017 07:00,2,0.000,ALERT,211.93,299.37,59.975,1488628804,"201051344000469","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,620771.1,620771.1,28702,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628811,1690673.00
03/04/2017 07:00,2,0.000,ALERT,211.48,297.87,59.949,1488628804,"201051344000646","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,615664.5,615664.5,28605,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488628813,1690674.00
03/04/2017 07:00,2,0.000,ALERT,211.25,298.17,59.981,1488628804,"274151322000052","219011344069620",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,888236.1,888236.1,27982,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628815,1690675.00
03/04/2017 07:00,2,0.000,ALERT,211.70,297.87,59.970,1488628804,"201051344000585","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,626009.7,626009.7,28762,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628816,1690676.00
03/04/2017 07:00,2,0.000,ALERT,211.48,298.17,59.981,1488628804,"201051344001230","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,619401.8,619401.8,28469,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628818,1690677.00
03/04/2017 07:00,2,0.000,ALERT,212.16,298.77,59.975,1488628804,"201051344000582","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,609911.8,609911.8,28679,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628820,1690678.00
03/04/2017 07:00,2,0.000,ALERT,211.25,297.87,59.954,1488628804,"201051344000955","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,627725.4,627725.4,28568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628822,1690679.00
03/04/2017 07:00,2,0.000,ALERT,211.25,296.96,59.938,1488628804,"274151322000094","219011344069620",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,729667.2,729667.2,29036,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628824,1690680.00
03/04/2017 07:00,2,0.000,ALERT,211.93,299.97,59.975,1488628804,"201051344000579","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,637603.7,637603.7,28528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628825,1690681.00
03/04/2017 07:00,2,0.000,ALERT,211.48,298.17,59.975,1488628804,"201051344000890","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,621873.1,621873.1,28695,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628827,1690682.00
03/04/2017 07:00,2,0.000,ALERT,211.70,297.87,59.986,1488628804,"201051344000438","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,624323.7,624323.7,28654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628829,1690683.00
03/04/2017 07:00,2,0.000,ALERT,211.70,297.57,59.981,1488628804,"201051344000417","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,602583.3,602583.3,28957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628831,1690684.00
03/04/2017 07:00,2,0.000,ALERT,211.48,298.47,59.991,1488628804,"274151322000083","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,879272.2,879272.2,28036,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628833,1690685.00
03/04/2017 07:00,2,0.000,ALERT,212.16,297.57,59.965,1488628804,"274151322000076","219011344069620",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,936847.2,936847.2,28135,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628834,1690686.00
03/04/2017 07:00,2,0.000,ALERT,211.70,300.27,59.954,1488628804,"201051344000868","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,619417.9,619417.9,28729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628836,1690687.00
03/04/2017 07:00,2,0.000,ALERT,211.25,299.07,59.959,1488628804,"274151322000095","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,927892.1,927892.1,28255,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628838,1690688.00
03/04/2017 07:00,2,0.000,ALERT,211.70,299.37,59.922,1488628804,"201051344000988","219011344069620",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,576511.6,576511.6,28766,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628840,1690689.00
03/04/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1488628804,"201051344001025","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,623434.2,623434.2,28857,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628842,1690690.00
03/04/2017 07:00,2,0.000,ALERT,211.70,299.67,59.954,1488628804,"201051344000458","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,630693.1,630693.1,28347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488628844,1690691.00
03/04/2017 07:00,2,0.000,ALERT,212.38,299.67,59.970,1488628804,"201051344000853","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,630877.6,630877.6,28191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628845,1690692.00
03/04/2017 07:00,2,0.000,ALERT,211.93,298.17,59.959,1488628804,"201051344000685","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,624422.3,624422.3,28533,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628847,1690693.00
03/04/2017 07:00,2,0.000,ALERT,211.93,297.87,59.970,1488628804,"201051344000917","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,620880.6,620880.6,28523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628849,1690694.00
03/04/2017 07:00,2,0.000,ALERT,211.93,298.47,59.970,1488628804,"201051344001145","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,628761.2,628761.2,28364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628851,1690695.00
03/04/2017 07:00,2,0.000,ALERT,211.48,297.26,59.954,1488628804,"201051344000651","219011344069620",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,617992.8,617992.8,28736,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488628852,1690696.00
03/04/2017 07:00,2,0.000,ALERT,211.03,297.87,59.944,1488628804,"274151322000088","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,842260.6,842260.6,28261,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488628854,1690697.00
03/04/2017 07:00,2,0.000,ALERT,212.16,296.96,59.986,1488628804,"274151322000068","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,730449.1,730449.1,28941,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628856,1690698.00
03/04/2017 07:00,2,0.000,ALERT,211.25,297.87,59.965,1488628804,"201051344001135","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,614067.8,614067.8,28757,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628858,1690699.00
03/04/2017 07:00,2,0.000,ALERT,211.48,299.67,59.954,1488628804,"201051344000594","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,632660.3,632660.3,28604,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628860,1690700.00
03/04/2017 07:00,2,0.000,ALERT,211.48,297.57,59.965,1488628804,"201051344001203","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,622057.8,622057.8,28798,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628862,1690701.00
03/04/2017 07:00,2,0.000,ALERT,211.03,297.87,59.954,1488628804,"274151322000054","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,860581.0,860581.0,28159,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628863,1690702.00
03/04/2017 07:00,2,0.000,ALERT,212.16,299.07,59.970,1488628804,"201051344000867","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,618549.2,618549.2,28764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628865,1690703.00
03/04/2017 07:00,2,0.000,ALERT,211.48,298.17,59.965,1488628804,"201051344001093","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,620491.4,620491.4,28619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628867,1690704.00
03/04/2017 07:00,2,0.000,ALERT,211.70,299.07,59.959,1488628804,"201051344000900","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,638849.0,638849.0,28101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488628869,1690705.00
03/04/2017 07:00,2,0.000,ALERT,211.93,298.47,59.965,1488628804,"201051344000648","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,628534.3,628534.3,28179,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628870,1690706.00
03/04/2017 07:00,2,0.000,ALERT,211.93,299.67,59.965,1488628804,"201051344000569","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,640581.8,640581.8,28084,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628872,1690707.00
03/04/2017 07:00,2,0.000,ALERT,211.70,299.37,59.996,1488628804,"201051344000983","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,631700.0,631700.0,28281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628874,1690708.00
03/04/2017 07:00,2,0.000,ALERT,212.16,299.37,59.975,1488628804,"201051344001158","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,618856.8,618856.8,28638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628876,1690709.00
03/04/2017 07:00,2,0.000,ALERT,212.16,299.67,59.959,1488628804,"201051344000576","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,631589.0,631589.0,28155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628878,1690710.00
03/04/2017 07:00,2,0.000,ALERT,211.48,296.66,59.965,1488628804,"274151322000087","219011344069620",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,832154.4,832154.4,28512,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488628880,1690711.00
03/04/2017 07:15,2,0.000,ALERT,212.38,299.37,59.970,1488629703,"201051344000645","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,630803.3,630803.3,28193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629705,1690712.00
03/04/2017 07:15,2,0.000,ALERT,211.48,297.87,59.981,1488629703,"274151322000085","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,858427.2,858427.2,28220,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629707,1690713.00
03/04/2017 07:15,2,0.000,ALERT,212.61,299.37,59.954,1488629703,"201051344000633","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,617955.9,617955.9,28742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629709,1690714.00
03/04/2017 07:15,2,0.000,ALERT,212.16,299.37,59.981,1488629703,"201051344000469","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,620771.1,620771.1,28704,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629711,1690715.00
03/04/2017 07:15,2,0.000,ALERT,211.70,298.47,59.975,1488629703,"201051344000646","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,615664.5,615664.5,28607,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629713,1690716.00
03/04/2017 07:15,2,0.000,ALERT,211.48,298.77,59.986,1488629703,"274151322000052","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,888236.1,888236.1,27984,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629714,1690717.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.07,59.975,1488629703,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,626009.7,626009.7,28764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629716,1690718.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.07,59.975,1488629703,"201051344001230","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,619401.8,619401.8,28471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629718,1690719.00
03/04/2017 07:15,2,0.000,ALERT,212.38,299.37,59.981,1488629703,"201051344000582","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,609911.8,609911.8,28681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629720,1690720.00
03/04/2017 07:15,2,0.000,ALERT,211.48,298.47,59.986,1488629703,"201051344000955","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,627725.4,627725.4,28570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629722,1690721.00
03/04/2017 07:15,2,0.000,ALERT,211.48,297.57,59.975,1488629703,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,729667.2,729667.2,29038,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629723,1690722.00
03/04/2017 07:15,2,0.000,ALERT,212.16,299.97,59.991,1488629703,"201051344000579","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,637603.7,637603.7,28530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629725,1690723.00
03/04/2017 07:15,2,0.000,ALERT,211.70,299.07,60.028,1488629703,"201051344000890","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,621873.1,621873.1,28697,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629727,1690724.00
03/04/2017 07:15,2,0.000,ALERT,211.93,298.47,60.018,1488629703,"201051344000438","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,624323.7,624323.7,28656,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629729,1690725.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.17,59.996,1488629703,"201051344000417","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,602583.3,602583.3,28959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629730,1690726.00
03/04/2017 07:15,2,0.000,ALERT,211.70,298.77,59.965,1488629703,"274151322000083","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,879272.2,879272.2,28038,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629732,1690727.00
03/04/2017 07:15,2,0.000,ALERT,212.16,297.57,59.991,1488629703,"274151322000076","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,936847.2,936847.2,28137,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629734,1690728.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.97,60.002,1488629703,"201051344000868","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,619417.9,619417.9,28731,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629736,1690729.00
03/04/2017 07:15,2,0.000,ALERT,211.48,299.07,59.996,1488629703,"274151322000095","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,927892.1,927892.1,28257,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629738,1690730.00
03/04/2017 07:15,2,0.000,ALERT,211.70,299.07,59.996,1488629703,"201051344000988","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,576511.6,576511.6,28768,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629739,1690731.00
03/04/2017 07:15,2,0.000,ALERT,211.70,297.87,59.991,1488629703,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,623434.2,623434.2,28859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629741,1690732.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.37,60.007,1488629703,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,630693.1,630693.1,28349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629743,1690733.00
03/04/2017 07:15,2,0.000,ALERT,212.38,299.37,60.018,1488629703,"201051344000853","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,630877.6,630877.6,28193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629745,1690734.00
03/04/2017 07:15,2,0.000,ALERT,212.38,298.77,59.996,1488629703,"201051344000685","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,624422.3,624422.3,28535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629747,1690735.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.17,59.996,1488629703,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,620880.6,620880.6,28525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629748,1690736.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.77,60.002,1488629703,"201051344001145","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,628761.2,628761.2,28366,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629750,1690737.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.17,60.002,1488629703,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,617992.8,617992.8,28738,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629752,1690738.00
03/04/2017 07:15,2,0.000,ALERT,211.25,297.57,59.981,1488629703,"274151322000088","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,842260.6,842260.6,28263,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629754,1690739.00
03/04/2017 07:15,2,0.000,ALERT,212.16,297.26,60.012,1488629703,"274151322000068","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,730449.1,730449.1,28943,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629756,1690740.00
03/04/2017 07:15,2,0.000,ALERT,211.70,298.77,60.007,1488629703,"201051344001135","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,614067.8,614067.8,28759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629757,1690741.00
03/04/2017 07:15,2,0.000,ALERT,211.70,299.97,60.002,1488629703,"201051344000594","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,632660.3,632660.3,28606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629759,1690742.00
03/04/2017 07:15,2,0.000,ALERT,211.93,298.47,60.002,1488629703,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,622057.8,622057.8,28800,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629761,1690743.00
03/04/2017 07:15,2,0.000,ALERT,211.48,297.87,59.996,1488629703,"274151322000054","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,860581.0,860581.0,28161,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629763,1690744.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.77,60.028,1488629703,"201051344000867","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,618549.2,618549.2,28766,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629764,1690745.00
03/04/2017 07:15,2,0.000,ALERT,211.93,298.77,60.002,1488629703,"201051344001093","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,620491.4,620491.4,28621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629766,1690746.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.67,59.996,1488629703,"201051344000900","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,638849.0,638849.0,28103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629768,1690747.00
03/04/2017 07:15,2,0.000,ALERT,212.16,298.47,59.981,1488629703,"201051344000648","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,628534.3,628534.3,28181,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629770,1690748.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.67,60.007,1488629703,"201051344000569","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,640581.8,640581.8,28086,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629772,1690749.00
03/04/2017 07:15,2,0.000,ALERT,211.93,299.67,60.012,1488629703,"201051344000983","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,631700.0,631700.0,28283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629773,1690750.00
03/04/2017 07:15,2,0.000,ALERT,212.16,299.37,60.007,1488629703,"201051344001158","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,618856.8,618856.8,28640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629775,1690751.00
03/04/2017 07:15,2,0.000,ALERT,212.38,299.97,60.002,1488629703,"201051344000576","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,631589.0,631589.0,28157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488629777,1690752.00
03/04/2017 07:15,2,0.000,ALERT,211.70,296.96,60.007,1488629703,"274151322000087","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,832154.4,832154.4,28514,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488629779,1690753.00
03/04/2017 07:30,2,0.199,ALERT,212.61,330.33,59.965,1488630604,"201051344000645","219011344069620",25.29,-11.00,0,297.26,342.35,5.1,3.0,0.000,630803.4,630803.4,28195,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488630606,1690754.00
03/04/2017 07:30,2,0.172,ALERT,211.48,335.74,60.002,1488630604,"274151322000085","219011344069620",27.75,-11.00,0,295.46,342.95,4.8,2.7,0.013,858427.3,858427.3,28222,0,0,0,L,1151911521,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1488630608,1690755.00
03/04/2017 07:30,2,0.162,ALERT,212.83,299.97,60.007,1488630604,"201051344000633","219011344069620",17.45,-11.50,0,296.06,332.13,2.9,0.9,0.000,617955.9,617955.9,28744,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1488630610,1690756.00
03/04/2017 07:30,2,0.189,ALERT,212.16,299.97,60.007,1488630604,"201051344000469","219011344069620",12.46,-11.50,0,296.66,334.54,2.4,0.4,0.000,620771.1,620771.1,28706,0,0,0,L,1122011218,0,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488630612,1690757.00
03/04/2017 07:30,2,0.225,ALERT,211.93,330.93,60.034,1488630604,"201051344000646","219011344069620",23.72,-11.50,0,295.76,333.93,5.4,3.3,0.000,615664.6,615664.6,28609,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488630613,1690758.00
03/04/2017 07:30,2,0.193,ALERT,211.03,336.34,59.975,1488630604,"274151322000052","219011344069620",27.81,-11.50,0,295.16,342.95,5.4,3.3,0.004,888236.1,888236.1,27986,0,0,0,L,1151911521,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488630615,1690759.00
03/04/2017 07:30,2,0.053,ALERT,211.70,299.07,59.996,1488630604,"201051344000585","219011344069620",33.46,-10.00,0,296.06,318.00,1.8,0.0,0.000,626009.7,626009.7,28766,0,0,0,L,1122011218,0,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488630617,1690760.00
03/04/2017 07:30,2,0.262,ALERT,211.93,334.54,60.007,1488630604,"201051344001230","219011344069620",25.92,-11.00,0,296.66,345.96,6.9,4.7,0.009,619401.9,619401.9,28473,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1488630619,1690761.00
03/04/2017 07:30,2,0.178,ALERT,212.38,299.67,60.044,1488630604,"201051344000582","219011344069620",17.55,-12.00,0,297.57,312.29,3.2,1.1,0.000,609911.8,609911.8,28683,0,0,0,L,1122011218,0,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1488630621,1690762.00
03/04/2017 07:30,2,0.318,ALERT,211.48,334.24,60.002,1488630604,"201051344000955","219011344069620",29.30,-11.00,0,296.36,341.75,9.5,7.2,0.018,627725.7,627725.7,28572,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488630622,1690763.00
03/04/2017 07:30,2,0.127,ALERT,211.48,336.04,59.996,1488630604,"274151322000094","219011344069620",30.40,-12.00,0,294.86,435.23,3.9,1.9,0.013,729667.2,729667.2,29040,0,0,0,L,1151911521,0,121.33,122.01,0002,-13,0,0,0,0,0,0,39,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1488630624,1690764.00
03/04/2017 07:30,2,0.322,ALERT,212.38,335.74,59.996,1488630604,"201051344000579","219011344069620",30.77,-10.00,0,297.87,346.26,10.1,7.8,0.027,637604.0,637604.0,28532,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488630626,1690765.00
03/04/2017 07:30,2,0.199,ALERT,211.70,299.37,59.991,1488630604,"201051344000890","219011344069620",22.92,-10.00,0,296.66,324.32,4.6,2.5,0.000,621873.3,621873.3,28699,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1488630628,1690766.00
03/04/2017 07:30,2,0.320,ALERT,211.93,335.14,59.949,1488630604,"201051344000438","219011344069620",29.26,-11.50,0,296.36,345.66,9.6,7.3,0.022,624324.0,624324.0,28658,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1488630630,1690767.00
03/04/2017 07:30,2,0.260,ALERT,211.93,298.17,59.991,1488630604,"201051344000417","219011344069620",22.76,-11.00,0,296.06,335.44,6.0,3.9,0.000,602583.5,602583.5,28961,0,0,0,L,1122011218,0,121.33,121.33,0002,-12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1488630632,1690768.00
03/04/2017 07:30,2,0.168,ALERT,211.48,336.94,60.012,1488630604,"274151322000083","219011344069620",30.65,-11.00,0,295.76,342.05,5.2,3.1,0.022,879272.2,879272.2,28040,0,0,0,L,1151911521,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488630633,1690769.00
03/04/2017 07:30,2,0.203,ALERT,212.16,343.55,59.996,1488630604,"274151322000076","219011344069620",31.73,-11.00,0,295.46,345.96,6.5,4.4,0.035,936847.3,936847.3,28139,0,0,0,L,1151911521,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488630635,1690770.00
03/04/2017 07:30,2,0.143,ALERT,211.93,300.87,59.996,1488630604,"201051344000868","219011344069620",18.59,-11.00,0,298.17,330.33,2.7,0.7,0.000,619417.9,619417.9,28733,0,0,0,L,1122011218,0,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1488630637,1690771.00
03/04/2017 07:30,2,0.184,ALERT,211.25,341.45,60.012,1488630604,"274151322000095","219011344069620",31.57,-12.00,0,296.66,343.85,5.9,3.8,0.013,927892.2,927892.2,28259,0,0,0,L,1151911521,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1488630639,1690772.00
03/04/2017 07:30,2,0.000,ALERT,211.70,299.67,59.965,1488630604,"201051344000988","219011344069620",0.00,-11.00,0,294.86,301.17,0.0,0.0,0.000,576511.6,576511.6,28770,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488630641,1690773.00
03/04/2017 07:30,2,0.080,ALERT,211.70,297.87,60.002,1488630604,"201051344001025","219011344069620",33.97,-12.00,0,295.76,325.52,2.8,0.8,0.000,623434.2,623434.2,28861,0,0,0,L,1122011218,0,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1488630643,1690774.00
03/04/2017 07:30,2,0.332,ALERT,212.16,342.65,59.986,1488630604,"201051344000458","219011344069620",31.73,-8.50,0,297.57,348.36,10.7,8.4,0.035,630693.5,630693.5,28351,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488630645,1690775.00
03/04/2017 07:30,2,0.320,ALERT,212.38,336.94,59.986,1488630604,"201051344000853","219011344069620",29.84,-11.00,0,297.26,344.15,9.7,7.5,0.027,630877.9,630877.9,28195,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488630647,1690776.00
03/04/2017 07:30,2,0.307,ALERT,212.16,336.64,59.991,1488630604,"201051344000685","219011344069620",29.78,-11.00,0,296.66,361.59,9.3,7.0,0.022,624422.6,624422.6,28537,0,0,0,L,1122011218,0,122.46,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488630648,1690777.00
03/04/2017 07:30,2,0.254,ALERT,211.93,335.74,59.975,1488630604,"201051344000917","219011344069620",25.94,-9.00,0,295.16,343.25,6.7,4.5,0.009,620880.8,620880.8,28527,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1488630650,1690778.00
03/04/2017 07:30,2,0.221,ALERT,212.38,335.74,59.991,1488630604,"201051344001145","219011344069620",30.79,-11.00,0,296.66,344.15,6.9,4.8,0.022,628761.3,628761.3,28368,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488630652,1690779.00
03/04/2017 07:30,2,0.199,ALERT,211.70,298.17,59.986,1488630604,"201051344000651","219011344069620",16.94,-13.00,0,296.06,324.62,3.4,1.4,0.000,617992.9,617992.9,28740,0,0,0,L,1122011218,0,121.78,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1488630654,1690780.00
03/04/2017 07:30,2,0.207,ALERT,211.25,336.34,59.981,1488630604,"274151322000088","219011344069620",29.72,-10.00,0,294.86,348.36,6.2,4.1,0.027,842260.7,842260.7,28265,0,0,0,L,1151911521,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1488630656,1690781.00
03/04/2017 07:30,2,0.168,ALERT,212.16,342.35,59.986,1488630604,"274151322000068","219011344069620",31.65,-9.00,0,294.86,434.63,5.3,3.2,0.027,730449.1,730449.1,28945,0,0,0,L,1151911521,0,121.78,122.23,0002,-10,0,0,0,0,0,0,37,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1488630657,1690782.00
03/04/2017 07:30,2,0.119,ALERT,211.48,298.77,59.981,1488630604,"201051344001135","219011344069620",18.55,-11.00,0,296.66,316.80,2.2,0.2,0.000,614067.8,614067.8,28761,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1488630659,1690783.00
03/04/2017 07:30,2,0.318,ALERT,211.70,337.84,59.996,1488630604,"201051344000594","219011344069620",31.11,-11.00,0,297.26,351.07,10.0,7.8,0.031,632660.6,632660.6,28608,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1488630661,1690784.00
03/04/2017 07:30,2,0.148,ALERT,211.93,298.47,59.986,1488630604,"201051344001203","219011344069620",16.56,-11.50,0,296.36,325.82,2.5,0.5,0.000,622057.8,622057.8,28802,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1488630663,1690785.00
03/04/2017 07:30,2,0.213,ALERT,211.03,336.94,59.975,1488630604,"274151322000054","219011344069620",30.73,-10.00,0,295.46,342.35,6.7,4.5,0.022,860581.1,860581.1,28163,0,0,0,L,1151911521,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488630665,1690786.00
03/04/2017 07:30,2,0.191,ALERT,212.61,335.44,59.986,1488630604,"201051344000867","219011344069620",27.37,-9.00,0,296.36,354.07,5.3,3.2,0.000,618549.2,618549.2,28768,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1488630666,1690787.00
03/04/2017 07:30,2,0.316,ALERT,211.93,335.44,59.986,1488630604,"201051344001093","219011344069620",25.15,-9.00,0,296.66,354.97,8.1,5.9,0.004,620491.8,620491.8,28623,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488630668,1690788.00
03/04/2017 07:30,2,0.123,ALERT,211.70,321.61,59.986,1488630604,"201051344000900","219011344069620",22.54,-11.00,0,297.26,334.84,2.9,0.8,0.000,638849.0,638849.0,28105,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1488630670,1690789.00
