ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 07:30,2,0.238,ALERT,212.38,336.04,59.954,1488630604,"201051344000648","219011344069620",27.69,-11.50,0,296.36,349.56,6.8,4.6,0.009,628534.7,628534.7,28183,0,0,0,L,1122011218,0,120.88,122.01,0100,-14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488630672,1690790.00
03/04/2017 07:30,2,0.330,ALERT,212.38,355.28,59.991,1488630604,"201051344000569","219011344069620",32.98,-11.00,0,297.87,358.88,11.1,8.7,0.035,640582.3,640582.3,28088,0,0,0,L,1122011218,0,120.88,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488630674,1690791.00
03/04/2017 07:30,2,0.283,ALERT,212.16,353.17,59.996,1488630604,"201051344000983","219011344069620",32.76,-10.00,0,297.57,356.18,9.5,7.2,0.040,631700.3,631700.3,28285,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1488630675,1690792.00
03/04/2017 07:30,2,0.135,ALERT,212.16,299.97,59.991,1488630604,"201051344001158","219011344069620",16.08,-11.50,0,297.26,334.54,2.2,0.2,0.000,618856.8,618856.8,28642,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488630677,1690793.00
03/04/2017 07:30,2,0.240,ALERT,212.61,337.24,59.991,1488630604,"201051344000576","219011344069620",27.31,-11.50,0,297.87,357.68,6.7,4.5,0.004,631589.3,631589.3,28159,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1488630679,1690794.00
03/04/2017 07:30,2,0.227,ALERT,211.48,339.04,59.986,1488630604,"274151322000087","219011344069620",31.29,-10.00,0,294.56,360.99,7.2,5.0,0.031,832154.5,832154.5,28516,0,0,0,L,1151911521,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1488630681,1690795.00
03/04/2017 07:45,2,0.820,ACTIVE,213.06,366.70,59.965,1488631503,"201051344000645","219011344069620",33.73,-8.50,0,298.17,392.85,28.1,25.1,0.190,630805.4,630805.4,28197,0,0,0,L,1122011218,0,121.78,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631504,1690796.00
03/04/2017 07:45,2,0.686,ACTIVE,211.70,351.67,59.949,1488631503,"274151322000085","219011344069620",32.48,-9.00,0,329.13,366.70,22.6,19.8,0.137,858430.1,858430.1,28224,0,0,0,L,1151911521,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631505,1690797.00
03/04/2017 07:45,2,0.289,ACTIVE,213.29,339.65,59.917,1488631503,"201051344000633","219011344069620",28.35,-10.00,0,296.36,365.49,8.3,6.1,0.009,617956.9,617956.9,28746,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631506,1690798.00
03/04/2017 07:45,2,0.311,ACTIVE,212.83,337.84,59.959,1488631503,"201051344000469","219011344069620",29.34,-11.00,0,296.66,357.08,9.2,7.0,0.022,620772.2,620772.2,28708,0,0,0,L,1122011218,0,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631507,1690799.00
03/04/2017 07:45,2,0.615,ACTIVE,212.16,339.04,59.954,1488631503,"201051344000646","219011344069620",20.95,-10.00,0,296.36,344.15,13.1,10.7,0.080,615666.1,615666.1,28611,0,0,0,L,1122011218,0,122.01,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631508,1690800.00
03/04/2017 07:45,2,0.701,ACTIVE,211.25,361.89,59.949,1488631503,"274151322000052","219011344069620",33.08,-9.00,0,328.22,370.60,23.5,20.7,0.150,888239.2,888239.2,27988,0,0,0,L,1151911521,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631509,1690801.00
03/04/2017 07:45,2,0.162,ALERT,212.38,318.61,59.965,1488631503,"201051344000585","219011344069620",24.95,-10.00,0,296.36,335.74,4.2,2.1,0.000,626009.8,626009.8,28768,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1488631511,1690802.00
03/04/2017 07:45,2,0.664,ACTIVE,212.16,354.97,59.970,1488631503,"201051344001230","219011344069620",32.58,-9.00,0,314.10,371.51,22.0,19.3,0.146,619404.8,619404.8,28475,0,0,0,L,1122011218,0,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631512,1690803.00
03/04/2017 07:45,2,0.100,ALERT,212.83,300.87,59.959,1488631503,"201051344000582","219011344069620",36.62,-11.50,0,297.26,362.79,3.7,1.6,0.000,609912.4,609912.4,28685,0,0,0,L,1122011218,0,121.78,122.01,0002,-13,0,0,0,0,0,0,128,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631513,1690804.00
03/04/2017 07:45,2,0.693,ACTIVE,211.93,358.28,59.981,1488631503,"201051344000955","219011344069620",32.96,-9.00,0,328.82,374.81,23.2,20.4,0.141,627729.1,627729.1,28574,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631514,1690805.00
03/04/2017 07:45,2,0.498,ACTIVE,211.48,465.89,59.954,1488631503,"274151322000094","219011344069620",44.13,-9.00,0,334.24,479.41,22.4,19.7,0.128,729669.9,729669.9,29042,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631515,1690806.00
03/04/2017 07:45,2,0.834,ACTIVE,212.61,369.10,59.959,1488631503,"201051344000579","219011344069620",34.01,-8.50,0,330.63,382.03,28.8,25.8,0.190,637608.2,637608.2,28534,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631516,1690807.00
03/04/2017 07:45,2,0.332,ACTIVE,212.16,340.85,59.981,1488631503,"201051344000890","219011344069620",31.55,-8.50,0,297.57,362.19,10.7,8.4,0.040,621874.7,621874.7,28701,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631517,1690808.00
03/04/2017 07:45,2,0.674,ACTIVE,212.61,366.70,59.959,1488631503,"201051344000438","219011344069620",33.85,-10.00,0,330.03,379.62,23.2,20.5,0.133,624327.4,624327.4,28660,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631518,1690809.00
03/04/2017 07:45,2,0.682,ACTIVE,212.38,338.44,59.965,1488631503,"201051344000417","219011344069620",21.41,-10.00,0,296.36,344.15,14.8,12.4,0.088,602585.6,602585.6,28963,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631519,1690810.00
03/04/2017 07:45,2,0.621,ACTIVE,211.48,364.89,59.959,1488631503,"274151322000083","219011344069620",33.56,-8.50,0,333.33,371.21,21.1,18.5,0.128,879274.9,879274.9,28042,0,0,0,L,1151911521,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631520,1690811.00
03/04/2017 07:45,2,0.750,ACTIVE,212.38,363.09,59.970,1488631503,"274151322000076","219011344069620",33.60,-8.50,0,330.63,374.81,25.4,22.6,0.164,936850.6,936850.6,28141,0,0,0,L,1151911521,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631521,1690812.00
03/04/2017 07:45,2,0.266,ACTIVE,212.38,338.44,60.002,1488631503,"201051344000868","219011344069620",31.27,-9.00,0,298.47,348.96,8.4,6.2,0.027,619418.4,619418.4,28735,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631522,1690813.00
03/04/2017 07:45,2,0.676,ACTIVE,211.48,369.10,59.959,1488631503,"274151322000095","219011344069620",33.93,-9.00,0,331.23,376.31,23.4,20.6,0.141,927895.1,927895.1,28261,0,0,0,L,1151911521,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631522,1690814.00
03/04/2017 07:45,2,0.207,ALERT,212.38,338.44,59.965,1488631503,"201051344000988","219011344069620",29.50,-9.00,0,295.46,356.18,6.2,4.1,0.009,576512.1,576512.1,28772,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488631524,1690815.00
03/04/2017 07:45,2,0.195,ALERT,212.16,335.14,59.959,1488631503,"201051344001025","219011344069620",28.37,-11.50,0,296.06,353.47,5.6,3.5,0.004,623434.6,623434.6,28863,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1488631526,1690816.00
03/04/2017 07:45,2,0.842,ACTIVE,212.38,364.89,59.965,1488631503,"201051344000458","219011344069620",33.58,-6.50,0,331.23,379.92,28.7,25.8,0.199,630697.6,630697.6,28353,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631527,1690817.00
03/04/2017 07:45,2,0.844,ACTIVE,213.06,363.69,59.965,1488631503,"201051344000853","219011344069620",33.38,-9.00,0,332.13,380.22,28.6,25.7,0.199,630881.9,630881.9,28197,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631528,1690818.00
03/04/2017 07:45,2,0.676,ACTIVE,212.61,360.38,59.965,1488631503,"201051344000685","219011344069620",33.16,-8.50,0,330.03,377.22,22.7,20.0,0.141,624425.8,624425.8,28539,0,0,0,L,1122011218,0,122.46,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631529,1690819.00
03/04/2017 07:45,2,0.547,ACTIVE,212.38,373.91,59.970,1488631503,"201051344000917","219011344069620",34.57,-7.00,0,295.46,386.23,19.2,16.6,0.110,620883.3,620883.3,28529,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631530,1690820.00
03/04/2017 07:45,2,0.615,ACTIVE,212.61,361.59,59.949,1488631503,"201051344001145","219011344069620",33.38,-9.00,0,330.93,372.11,20.8,18.2,0.137,628764.0,628764.0,28370,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631531,1690821.00
03/04/2017 07:45,2,0.295,ACTIVE,212.38,336.64,59.965,1488631503,"201051344000651","219011344069620",23.80,-12.00,0,296.36,347.76,7.1,4.9,0.004,617993.6,617993.6,28742,0,0,0,L,1122011218,0,122.23,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631532,1690822.00
03/04/2017 07:45,2,0.715,ACTIVE,211.25,349.86,59.965,1488631503,"274151322000088","219011344069620",31.85,-8.50,0,328.82,361.59,23.0,20.3,0.146,842263.6,842263.6,28267,0,0,0,L,1151911521,0,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631533,1690823.00
03/04/2017 07:45,2,0.521,ACTIVE,212.38,459.57,59.959,1488631503,"274151322000068","219011344069620",43.61,-6.00,0,335.44,482.42,23.1,20.3,0.128,730452.0,730452.0,28947,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631533,1690824.00
03/04/2017 07:45,2,0.205,ACTIVE,211.93,335.14,59.981,1488631503,"201051344001135","219011344069620",23.68,-10.00,0,296.96,355.58,4.9,2.8,0.013,614068.2,614068.2,28763,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631534,1690825.00
03/04/2017 07:45,2,0.838,ACTIVE,212.16,368.50,59.970,1488631503,"201051344000594","219011344069620",33.87,-9.00,0,330.63,382.93,28.8,25.9,0.190,632664.7,632664.7,28610,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631535,1690826.00
03/04/2017 07:45,2,0.271,ACTIVE,212.16,335.44,59.965,1488631503,"201051344001203","219011344069620",23.32,-10.00,0,296.66,365.19,6.4,4.3,0.009,622058.5,622058.5,28804,0,0,0,L,1122011218,0,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631536,1690827.00
03/04/2017 07:45,2,0.701,ACTIVE,211.48,356.18,59.959,1488631503,"274151322000054","219011344069620",32.42,-8.00,0,329.73,366.40,23.0,20.3,0.146,860584.0,860584.0,28165,0,0,0,L,1151911521,0,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631537,1690828.00
03/04/2017 07:45,2,0.439,ACTIVE,212.83,382.03,59.970,1488631503,"201051344000867","219011344069620",35.74,-8.00,0,296.66,392.55,15.9,13.5,0.075,618550.7,618550.7,28770,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631538,1690829.00
03/04/2017 07:45,2,0.746,ACTIVE,212.16,367.90,59.965,1488631503,"201051344001093","219011344069620",33.95,-7.00,0,296.66,379.02,25.7,22.9,0.155,620495.4,620495.4,28625,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631539,1690830.00
03/04/2017 07:45,2,0.777,ACTIVE,212.38,362.19,59.970,1488631503,"201051344000900","219011344069620",33.14,-9.00,0,297.57,391.94,26.1,23.3,0.203,638850.4,638850.4,28107,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631540,1690831.00
03/04/2017 07:45,2,0.889,ACTIVE,212.61,356.78,59.970,1488631503,"201051344000648","219011344069620",32.66,-10.00,0,296.96,391.04,29.4,26.5,0.208,628537.1,628537.1,28185,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631541,1690832.00
03/04/2017 07:45,2,0.879,ACTIVE,212.61,365.49,59.981,1488631503,"201051344000569","219011344069620",33.48,-8.50,0,331.53,378.72,29.8,26.9,0.203,640586.6,640586.6,28090,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631542,1690833.00
03/04/2017 07:45,2,0.824,ACTIVE,212.61,361.29,59.965,1488631503,"201051344000983","219011344069620",33.16,-8.50,0,331.53,379.32,27.8,24.9,0.203,631704.1,631704.1,28287,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631543,1690834.00
03/04/2017 07:45,2,0.229,ACTIVE,213.06,337.84,59.970,1488631503,"201051344001158","219011344069620",26.50,-11.00,0,297.57,352.57,6.1,4.0,0.004,618857.4,618857.4,28644,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631543,1690835.00
03/04/2017 07:45,2,0.891,ACTIVE,213.06,363.99,59.954,1488631503,"201051344000576","219011344069620",33.30,-8.50,0,297.57,393.45,30.1,27.1,0.199,631591.8,631591.8,28161,0,0,0,L,1122011218,0,121.55,121.78,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631544,1690836.00
03/04/2017 07:45,2,0.732,ACTIVE,211.70,353.47,59.965,1488631503,"274151322000087","219011344069620",32.38,-8.00,0,329.13,361.59,24.0,21.3,0.146,832157.6,832157.6,28518,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488631545,1690837.00
03/04/2017 08:00,2,1.465,ACTIVE,213.06,367.00,59.986,1488632403,"201051344000645","219011344069620",33.14,-6.50,0,333.63,391.04,49.2,45.6,0.376,630814.2,630814.2,28198,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632404,1690838.00
03/04/2017 08:00,2,1.264,ACTIVE,211.70,365.19,59.970,1488632403,"274151322000085","219011344069620",33.18,-6.50,0,333.03,378.72,42.5,39.1,0.278,858437.3,858437.3,28225,0,0,0,L,1151911521,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632405,1690839.00
03/04/2017 08:00,2,0.363,ACTIVE,213.29,392.25,59.975,1488632403,"201051344000633","219011344069620",36.76,-8.50,0,323.11,397.05,13.6,11.2,0.044,617958.9,617958.9,28747,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632406,1690840.00
03/04/2017 08:00,2,0.410,ACTIVE,212.83,366.10,59.959,1488632403,"201051344000469","219011344069620",34.05,-9.00,0,331.23,375.71,14.2,11.8,0.057,620774.6,620774.6,28709,0,0,0,L,1122011218,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632407,1690841.00
03/04/2017 08:00,2,1.082,ACTIVE,212.16,342.05,59.986,1488632403,"201051344000646","219011344069620",21.59,-8.50,0,330.93,352.57,23.7,21.0,0.177,615670.0,615670.0,28612,0,0,0,L,1122011218,0,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632408,1690842.00
03/04/2017 08:00,2,1.277,ACTIVE,211.25,363.39,59.970,1488632403,"274151322000052","219011344069620",33.56,-6.50,0,332.73,381.73,43.4,39.9,0.274,888246.7,888246.7,27989,0,0,0,L,1151911521,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632409,1690843.00
03/04/2017 08:00,2,0.232,ACTIVE,212.38,337.84,59.959,1488632403,"201051344000585","219011344069620",30.91,-8.00,0,297.57,357.68,7.3,5.1,0.018,626010.7,626010.7,28770,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632410,1690844.00
03/04/2017 08:00,2,1.139,ACTIVE,212.16,368.50,59.975,1488632403,"201051344001230","219011344069620",33.54,-6.00,0,331.53,382.63,38.7,35.5,0.296,619411.5,619411.5,28476,0,0,0,L,1122011218,0,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632411,1690845.00
03/04/2017 08:00,2,0.391,ALERT,213.06,338.74,59.975,1488632403,"201051344000582","219011344069620",24.03,-10.00,0,298.77,352.27,9.6,7.3,0.035,609913.6,609913.6,28687,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,51,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632412,1690846.00
03/04/2017 08:00,2,1.154,ACTIVE,212.16,369.70,59.970,1488632403,"201051344000955","219011344069620",33.73,-8.00,0,332.43,384.43,39.5,36.2,0.301,627736.0,627736.0,28575,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632413,1690847.00
03/04/2017 08:00,2,0.896,ACTIVE,211.70,477.91,59.970,1488632403,"274151322000094","219011344069620",44.99,-5.50,0,330.93,486.62,41.1,37.8,0.274,729677.0,729677.0,29043,0,0,0,L,1151911521,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632414,1690848.00
03/04/2017 08:00,2,1.428,ACTIVE,212.83,373.01,59.981,1488632403,"201051344000579","219011344069620",33.85,-7.00,0,333.63,393.15,49.0,45.3,0.380,637617.0,637617.0,28535,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632415,1690849.00
03/04/2017 08:00,2,0.479,ACTIVE,212.16,394.35,59.944,1488632403,"201051344000890","219011344069620",37.00,-6.00,0,331.83,400.06,18.0,15.5,0.084,621877.7,621877.7,28702,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632416,1690850.00
03/04/2017 08:00,2,1.160,ACTIVE,212.38,370.30,59.965,1488632403,"201051344000438","219011344069620",33.81,-8.00,0,330.93,386.23,39.8,36.4,0.292,624334.4,624334.4,28661,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632417,1690851.00
03/04/2017 08:00,2,0.307,ACTIVE,212.61,341.45,59.922,1488632403,"201051344000417","219011344069620",23.85,-8.00,0,317.70,358.58,7.4,5.2,0.004,602589.7,602589.7,28964,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632418,1690852.00
03/04/2017 08:00,2,1.156,ACTIVE,211.48,374.21,59.970,1488632403,"274151322000083","219011344069620",34.15,-6.50,0,333.63,384.73,40.1,36.8,0.270,879281.7,879281.7,28043,0,0,0,L,1151911521,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632419,1690853.00
03/04/2017 08:00,2,1.361,ACTIVE,212.16,373.61,59.965,1488632403,"274151322000076","219011344069620",34.17,-6.00,0,333.63,387.74,47.1,43.6,0.314,936858.7,936858.7,28142,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632420,1690854.00
03/04/2017 08:00,2,0.387,ACTIVE,212.61,371.51,59.981,1488632403,"201051344000868","219011344069620",34.61,-8.00,0,333.03,392.85,13.6,11.2,0.066,619420.6,619420.6,28736,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632421,1690855.00
03/04/2017 08:00,2,1.244,ACTIVE,211.70,379.32,59.981,1488632403,"274151322000095","219011344069620",34.39,-7.00,0,333.33,389.84,43.3,39.8,0.278,927902.5,927902.5,28262,0,0,0,L,1151911521,0,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632422,1690856.00
03/04/2017 08:00,2,0.299,ACTIVE,212.61,363.99,59.965,1488632403,"201051344000988","219011344069620",33.73,-8.00,0,313.20,383.23,10.2,7.9,0.031,576513.6,576513.6,28774,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632423,1690857.00
03/04/2017 08:00,2,0.273,ACTIVE,212.16,361.59,59.981,1488632403,"201051344001025","219011344069620",33.70,-9.00,0,297.26,373.31,9.4,7.1,0.027,623435.9,623435.9,28865,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632424,1690858.00
03/04/2017 08:00,2,1.465,ACTIVE,212.61,364.89,59.975,1488632403,"201051344000458","219011344069620",32.98,-5.00,0,333.03,388.94,49.0,45.4,0.393,630706.3,630706.3,28354,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632425,1690859.00
03/04/2017 08:00,2,1.469,ACTIVE,213.29,369.10,59.954,1488632403,"201051344000853","219011344069620",33.36,-7.00,0,335.14,390.44,49.6,46.0,0.384,630890.7,630890.7,28198,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632426,1690860.00
03/04/2017 08:00,2,1.143,ACTIVE,212.38,367.00,59.928,1488632403,"201051344000685","219011344069620",33.46,-6.50,0,332.73,384.13,38.8,35.5,0.296,624432.6,624432.6,28540,0,0,0,L,1122011218,0,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632427,1690861.00
03/04/2017 08:00,2,0.971,ACTIVE,212.38,381.73,59.975,1488632403,"201051344000917","219011344069620",35.11,-5.50,0,331.83,395.25,34.6,31.5,0.247,620889.2,620889.2,28530,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632428,1690862.00
03/04/2017 08:00,2,1.086,ACTIVE,212.61,367.90,59.991,1488632403,"201051344001145","219011344069620",33.66,-7.00,0,332.73,382.03,37.1,33.9,0.283,628770.4,628770.4,28371,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632429,1690863.00
03/04/2017 08:00,2,0.311,ALERT,212.16,345.06,59.981,1488632403,"201051344000651","219011344069620",31.95,-10.00,0,297.26,355.88,10.1,7.8,0.027,617995.1,617995.1,28743,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632430,1690864.00
03/04/2017 08:00,2,1.307,ACTIVE,211.25,362.19,59.981,1488632403,"274151322000088","219011344069620",32.74,-6.00,0,332.13,376.92,43.3,39.9,0.292,842270.9,842270.9,28268,0,0,0,L,1151911521,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632431,1690865.00
03/04/2017 08:00,2,0.957,ACTIVE,212.61,461.08,59.981,1488632403,"274151322000068","219011344069620",43.22,-3.00,0,331.23,483.92,42.3,38.9,0.270,730459.3,730459.3,28948,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632432,1690866.00
03/04/2017 08:00,2,0.230,ALERT,212.16,339.04,59.986,1488632403,"201051344001135","219011344069620",31.41,-8.50,0,298.17,351.97,7.4,5.2,0.018,614069.2,614069.2,28764,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632434,1690867.00
03/04/2017 08:00,2,1.443,ACTIVE,211.93,373.01,59.975,1488632403,"201051344000594","219011344069620",33.72,-7.00,0,330.63,390.44,49.4,45.7,0.384,632673.5,632673.5,28611,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632435,1690868.00
03/04/2017 08:00,2,0.400,ACTIVE,212.61,337.84,59.981,1488632403,"201051344001203","219011344069620",23.70,-8.50,0,331.23,343.55,9.7,7.4,0.049,622059.9,622059.9,28805,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632436,1690869.00
03/04/2017 08:00,2,1.279,ACTIVE,211.48,370.60,59.928,1488632403,"274151322000054","219011344069620",33.16,-5.50,0,332.73,378.42,43.0,39.6,0.283,860591.4,860591.4,28166,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632437,1690870.00
03/04/2017 08:00,2,0.705,ACTIVE,212.61,390.44,60.007,1488632403,"201051344000867","219011344069620",36.40,-6.00,0,332.43,401.26,26.0,23.1,0.168,618555.2,618555.2,28771,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632438,1690871.00
03/04/2017 08:00,2,1.252,ACTIVE,212.38,371.21,59.981,1488632403,"201051344001093","219011344069620",33.83,-5.50,0,330.93,385.93,43.0,39.5,0.309,620503.1,620503.1,28626,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632439,1690872.00
03/04/2017 08:00,2,1.408,ACTIVE,212.61,368.50,59.986,1488632403,"201051344000900","219011344069620",33.34,-7.00,0,333.93,390.44,47.6,44.0,0.389,638858.7,638858.7,28108,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632440,1690873.00
03/04/2017 08:00,2,1.465,ACTIVE,212.61,370.60,59.975,1488632403,"201051344000648","219011344069620",33.56,-8.50,0,332.13,391.04,49.8,46.1,0.384,628546.1,628546.1,28186,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632440,1690874.00
03/04/2017 08:00,2,1.502,ACTIVE,213.06,370.00,59.970,1488632403,"201051344000569","219011344069620",33.44,-7.00,0,333.63,392.25,50.9,47.2,0.402,640595.7,640595.7,28091,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632441,1690875.00
03/04/2017 08:00,2,1.438,ACTIVE,213.06,367.00,59.981,1488632403,"201051344000983","219011344069620",33.14,-7.00,0,334.54,391.04,48.2,44.6,0.393,631712.7,631712.7,28288,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632442,1690876.00
03/04/2017 08:00,2,0.287,ALERT,212.83,355.88,59.986,1488632403,"201051344001158","219011344069620",33.06,-9.00,0,299.37,369.40,9.7,7.4,0.040,618858.8,618858.8,28645,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632444,1690877.00
03/04/2017 08:00,2,1.514,ACTIVE,213.29,368.20,59.986,1488632403,"201051344000576","219011344069620",33.24,-8.00,0,332.43,390.74,51.0,47.3,0.389,631600.9,631600.9,28162,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632445,1690878.00
03/04/2017 08:00,2,1.340,ACTIVE,211.48,367.00,59.981,1488632403,"274151322000087","219011344069620",32.80,-5.00,0,331.53,374.81,44.5,41.1,0.287,832165.3,832165.3,28519,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488632446,1690879.00
03/04/2017 08:15,2,2.160,ACTIVE,214.19,370.60,59.959,1488633304,"201051344000645","219011344069620",33.00,-5.00,0,349.26,402.16,72.2,67.8,0.570,630828.3,630828.3,28199,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633305,1690880.00
03/04/2017 08:15,2,1.912,ACTIVE,212.16,374.21,59.954,1488633304,"274151322000085","219011344069620",32.92,-3.50,0,332.73,386.53,63.8,59.7,0.433,858449.6,858449.6,28226,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633306,1690881.00
03/04/2017 08:15,2,0.490,ACTIVE,214.19,396.75,59.928,1488633304,"201051344000633","219011344069620",37.15,-6.00,0,335.14,405.77,18.5,15.9,0.097,617962.3,617962.3,28748,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633306,1690882.00
03/04/2017 08:15,2,0.525,ACTIVE,213.96,385.93,59.975,1488633304,"201051344000469","219011344069620",35.98,-6.50,0,333.93,400.06,19.2,16.6,0.106,620778.1,620778.1,28710,0,0,0,L,1122011218,0,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633307,1690883.00
03/04/2017 08:15,2,1.645,ACTIVE,212.16,346.26,59.933,1488633304,"201051344000646","219011344069620",21.43,-7.00,0,331.23,360.69,35.7,32.6,0.287,615676.6,615676.6,28613,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633308,1690884.00
03/04/2017 08:15,2,1.920,ACTIVE,212.16,365.80,59.965,1488633304,"274151322000052","219011344069620",33.52,-3.50,0,332.43,391.94,65.1,60.9,0.438,888259.2,888259.2,27990,0,0,0,L,1151911521,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633309,1690885.00
03/04/2017 08:15,2,0.318,ACTIVE,212.61,360.99,59.965,1488633304,"201051344000585","219011344069620",33.46,-6.00,0,331.23,379.02,10.8,8.5,0.044,626012.4,626012.4,28771,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633310,1690886.00
03/04/2017 08:15,2,1.717,ACTIVE,212.38,370.90,59.991,1488633304,"201051344001230","219011344069620",33.30,-3.50,0,333.33,393.45,57.9,53.9,0.468,619422.7,619422.7,28477,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633311,1690887.00
03/04/2017 08:15,2,0.512,ACTIVE,213.06,339.65,59.907,1488633304,"201051344000582","219011344069620",24.27,-8.00,0,332.73,344.76,12.6,10.2,0.062,609915.8,609915.8,28689,0,0,0,L,1122011218,0,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633312,1690888.00
03/04/2017 08:15,2,1.717,ACTIVE,212.16,370.00,59.959,1488633304,"201051344000955","219011344069620",33.28,-5.50,0,332.13,396.15,57.9,53.9,0.464,627747.2,627747.2,28576,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633313,1690889.00
03/04/2017 08:15,2,1.395,ACTIVE,212.16,465.58,59.965,1488633304,"274151322000094","219011344069620",44.15,-2.00,0,445.75,491.73,62.0,57.9,0.407,729689.0,729689.0,29044,0,0,0,L,1151911521,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633314,1690890.00
03/04/2017 08:15,2,2.082,ACTIVE,213.96,377.82,59.975,1488633304,"201051344000579","219011344069620",33.77,-5.00,0,351.37,404.27,71.2,66.8,0.579,637630.9,637630.9,28536,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633315,1690891.00
03/04/2017 08:15,2,0.654,ACTIVE,212.38,386.53,59.959,1488633304,"201051344000890","219011344069620",36.00,-3.50,0,332.43,409.08,23.8,21.1,0.141,621882.2,621882.2,28703,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633316,1690892.00
03/04/2017 08:15,2,1.719,ACTIVE,212.61,370.60,59.991,1488633304,"201051344000438","219011344069620",33.34,-6.00,0,332.73,396.45,58.1,54.2,0.460,624345.6,624345.6,28662,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633316,1690893.00
03/04/2017 08:15,2,0.355,ALERT,212.83,337.54,59.959,1488633304,"201051344000417","219011344069620",23.82,-6.50,0,298.17,421.40,8.6,6.4,0.018,602591.1,602591.1,28965,0,0,0,L,1122011218,0,122.01,121.55,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633318,1690894.00
03/04/2017 08:15,2,1.760,ACTIVE,212.16,381.42,59.959,1488633304,"274151322000083","219011344069620",33.99,-3.50,0,332.73,394.35,60.6,56.6,0.415,879293.2,879293.2,28044,0,0,0,L,1151911521,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633319,1690895.00
03/04/2017 08:15,2,2.047,ACTIVE,212.61,381.42,59.954,1488633304,"274151322000076","219011344069620",34.05,-3.00,0,359.18,398.56,70.5,66.1,0.482,936872.4,936872.4,28143,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633320,1690896.00
03/04/2017 08:15,2,0.514,ACTIVE,213.51,389.24,59.970,1488633304,"201051344000868","219011344069620",36.38,-6.00,0,335.44,401.26,18.9,16.3,0.102,619424.1,619424.1,28737,0,0,0,L,1122011218,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633321,1690897.00
03/04/2017 08:15,2,1.855,ACTIVE,211.93,377.22,59.965,1488633304,"274151322000095","219011344069620",34.51,-3.50,0,332.13,399.46,65.0,60.8,0.433,927915.0,927915.0,28263,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633322,1690898.00
03/04/2017 08:15,2,0.393,ACTIVE,213.74,384.13,59.959,1488633304,"201051344000988","219011344069620",35.84,-5.50,0,333.93,389.54,14.3,11.9,0.075,576516.1,576516.1,28775,0,0,0,L,1122011218,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633323,1690899.00
03/04/2017 08:15,2,0.352,ACTIVE,212.61,378.12,59.965,1488633304,"201051344001025","219011344069620",35.48,-6.00,0,332.43,386.53,12.7,10.3,0.049,623438.1,623438.1,28866,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633324,1690900.00
03/04/2017 08:15,2,2.133,ACTIVE,213.96,369.40,59.949,1488633304,"201051344000458","219011344069620",32.92,-3.00,0,349.26,400.66,71.1,66.7,0.588,630720.3,630720.3,28355,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633325,1690901.00
03/04/2017 08:15,2,2.139,ACTIVE,214.41,374.21,59.970,1488633304,"201051344000853","219011344069620",33.34,-6.00,0,350.17,402.77,72.3,67.8,0.583,630904.8,630904.8,28199,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633326,1690902.00
03/04/2017 08:15,2,1.709,ACTIVE,213.06,367.60,59.954,1488633304,"201051344000685","219011344069620",33.06,-5.00,0,332.13,393.75,57.2,53.3,0.460,624443.6,624443.6,28541,0,0,0,L,1122011218,0,122.91,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633326,1690903.00
03/04/2017 08:15,2,1.477,ACTIVE,212.83,382.93,59.981,1488633304,"201051344000917","219011344069620",34.81,-3.00,0,334.24,405.17,52.2,48.5,0.407,620899.1,620899.1,28531,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633327,1690904.00
03/04/2017 08:15,2,1.656,ACTIVE,212.83,369.10,59.959,1488633304,"201051344001145","219011344069620",33.24,-4.00,0,333.63,393.45,55.8,51.9,0.446,628781.1,628781.1,28372,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633328,1690905.00
03/04/2017 08:15,2,0.385,ACTIVE,213.06,382.33,59.912,1488633304,"201051344000651","219011344069620",35.76,-8.00,0,334.54,389.54,14.0,11.6,0.049,617997.5,617997.5,28745,0,0,0,L,1122011218,0,122.68,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633329,1690906.00
03/04/2017 08:15,2,1.955,ACTIVE,211.93,363.39,59.959,1488633304,"274151322000088","219011344069620",32.98,-3.50,0,331.53,387.74,65.3,61.1,0.438,842283.5,842283.5,28269,0,0,0,L,1151911521,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633330,1690907.00
03/04/2017 08:15,2,1.344,ACTIVE,213.06,481.21,59.959,1488633304,"274151322000068","219011344069620",44.85,0.00,0,444.54,497.14,62.1,58.0,0.411,730471.3,730471.3,28949,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633331,1690908.00
03/04/2017 08:15,2,0.311,ACTIVE,212.38,381.12,59.975,1488633304,"201051344001135","219011344069620",35.72,-6.50,0,333.03,388.64,11.2,8.9,0.044,614070.9,614070.9,28766,0,0,0,L,1122011218,0,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633332,1690909.00
03/04/2017 08:15,2,2.137,ACTIVE,213.06,373.01,59.970,1488633304,"201051344000594","219011344069620",33.24,-5.50,0,350.17,403.97,72.0,67.6,0.570,632687.6,632687.6,28612,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633333,1690910.00
03/04/2017 08:15,2,0.549,ACTIVE,212.83,339.34,59.991,1488633304,"201051344001203","219011344069620",23.78,-6.50,0,332.73,345.96,13.2,10.8,0.080,622062.2,622062.2,28806,0,0,0,L,1122011218,0,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633334,1690911.00
03/04/2017 08:15,2,1.947,ACTIVE,212.16,375.11,59.965,1488633304,"274151322000054","219011344069620",32.96,-3.00,0,331.23,387.74,65.0,60.8,0.438,860603.8,860603.8,28167,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633334,1690912.00
03/04/2017 08:15,2,0.977,ACTIVE,213.96,395.25,59.954,1488633304,"201051344000867","219011344069620",36.60,-4.00,0,333.63,409.38,36.3,33.1,0.265,618562.1,618562.1,28772,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633336,1690913.00
03/04/2017 08:15,2,1.830,ACTIVE,212.61,373.01,59.975,1488633304,"201051344001093","219011344069620",33.42,-3.00,0,332.43,395.85,62.0,57.9,0.477,620515.2,620515.2,28627,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633337,1690914.00
03/04/2017 08:15,2,2.109,ACTIVE,213.74,372.71,59.970,1488633304,"201051344000900","219011344069620",33.16,-5.50,0,348.96,403.07,70.9,66.5,0.588,638872.4,638872.4,28109,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633337,1690915.00
03/04/2017 08:15,2,2.156,ACTIVE,213.96,371.21,59.970,1488633304,"201051344000648","219011344069620",33.08,-6.00,0,349.86,402.46,72.3,67.9,0.570,628560.2,628560.2,28187,0,0,0,L,1122011218,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633339,1690916.00
03/04/2017 08:15,2,2.199,ACTIVE,213.96,374.21,59.975,1488633304,"201051344000569","219011344069620",33.26,-5.50,0,349.56,405.47,74.1,69.6,0.592,640610.2,640610.2,28092,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633340,1690917.00
03/04/2017 08:15,2,2.115,ACTIVE,213.74,373.61,59.970,1488633304,"201051344000983","219011344069620",33.18,-5.50,0,350.17,402.77,71.1,66.7,0.597,631726.5,631726.5,28289,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633341,1690918.00
03/04/2017 08:15,2,0.371,ACTIVE,213.96,393.45,59.954,1488633304,"201051344001158","219011344069620",36.92,-7.00,0,335.14,399.46,13.9,11.5,0.071,618861.1,618861.1,28647,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633342,1690919.00
03/04/2017 08:15,2,2.195,ACTIVE,214.41,372.11,59.965,1488633304,"201051344000576","219011344069620",33.10,-5.50,0,350.77,403.37,73.7,69.2,0.579,631615.4,631615.4,28163,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633343,1690920.00
03/04/2017 08:15,2,2.025,ACTIVE,212.38,366.40,59.965,1488633304,"274151322000087","219011344069620",32.54,-1.50,0,332.13,384.43,66.8,62.5,0.446,832178.2,832178.2,28520,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488633344,1690921.00
03/04/2017 08:30,2,2.855,ACTIVE,214.64,363.39,59.981,1488634203,"201051344000645","219011344069620",32.96,-0.50,0,346.26,404.57,95.3,90.1,0.424,630847.9,630847.9,28200,0,0,0,L,1122011218,0,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634204,1690922.00
03/04/2017 08:30,2,2.590,ACTIVE,212.61,357.38,59.986,1488634203,"274151322000085","219011344069620",32.38,1.00,0,345.96,391.34,84.9,80.0,0.314,858467.0,858467.0,28227,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634205,1690923.00
03/04/2017 08:30,2,0.576,ACTIVE,214.41,400.06,59.986,1488634203,"201051344000633","219011344069620",37.55,-3.00,0,334.24,409.08,21.9,19.2,0.128,617966.6,617966.6,28749,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634206,1690924.00
03/04/2017 08:30,2,0.664,ACTIVE,214.64,386.53,59.986,1488634203,"201051344000469","219011344069620",35.88,-4.00,0,334.84,402.77,24.2,21.5,0.150,620782.8,620782.8,28711,0,0,0,L,1122011218,0,122.01,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634207,1690925.00
03/04/2017 08:30,2,2.176,ACTIVE,213.29,350.77,59.986,1488634203,"201051344000646","219011344069620",21.73,-5.00,0,331.53,369.40,47.9,44.3,0.393,615686.2,615686.2,28614,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634208,1690926.00
03/04/2017 08:30,2,2.572,ACTIVE,212.38,370.30,59.981,1488634203,"274151322000052","219011344069620",33.46,1.50,0,353.77,397.35,87.1,82.1,0.331,888277.0,888277.0,27991,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634209,1690927.00
03/04/2017 08:30,2,0.400,ACTIVE,213.51,379.62,60.028,1488634203,"201051344000585","219011344069620",35.40,-2.00,0,333.63,386.83,14.4,11.9,0.066,626015.0,626015.0,28772,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634209,1690928.00
03/04/2017 08:30,2,2.285,ACTIVE,213.06,374.81,59.991,1488634203,"201051344001230","219011344069620",33.22,0.00,0,346.86,403.37,76.8,72.2,0.632,619438.4,619438.4,28478,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634211,1690929.00
03/04/2017 08:30,2,0.619,ACTIVE,213.74,341.75,59.986,1488634203,"201051344000582","219011344069620",23.95,-5.00,0,333.33,347.76,15.0,12.6,0.093,609918.6,609918.6,28690,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634211,1690930.00
03/04/2017 08:30,2,2.277,ACTIVE,212.83,375.11,60.018,1488634203,"201051344000955","219011344069620",33.32,-2.50,0,349.26,404.87,76.8,72.2,0.636,627762.9,627762.9,28577,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634212,1690931.00
03/04/2017 08:30,2,1.900,ACTIVE,212.38,455.67,59.986,1488634203,"274151322000094","219011344069620",43.00,3.70,0,442.74,495.94,82.6,77.8,0.305,729706.0,729706.0,29045,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634213,1690932.00
