ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 08:30,2,2.791,ACTIVE,214.41,365.49,59.970,1488634203,"201051344000579","219011344069620",33.18,-2.00,0,348.66,407.27,93.8,88.6,0.424,637650.3,637650.3,28537,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634214,1690933.00
03/04/2017 08:30,2,0.836,ACTIVE,213.06,395.25,59.981,1488634203,"201051344000890","219011344069620",36.70,-0.50,0,332.73,408.48,31.1,28.1,0.208,621888.4,621888.4,28704,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634215,1690934.00
03/04/2017 08:30,2,2.293,ACTIVE,213.51,374.21,59.975,1488634203,"201051344000438","219011344069620",33.22,-3.00,0,351.07,405.77,77.1,72.5,0.623,624361.4,624361.4,28663,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634216,1690935.00
03/04/2017 08:30,2,0.412,ACTIVE,213.29,339.04,59.981,1488634203,"201051344000417","219011344069620",23.85,-3.50,0,332.13,343.25,10.0,7.7,0.031,602592.8,602592.8,28967,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634217,1690936.00
03/04/2017 08:30,2,2.389,ACTIVE,212.38,376.01,59.970,1488634203,"274151322000083","219011344069620",33.87,0.00,0,356.78,400.06,81.8,77.0,0.314,879309.8,879309.8,28045,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634218,1690937.00
03/04/2017 08:30,2,2.754,ACTIVE,213.29,370.90,59.986,1488634203,"274151322000076","219011344069620",33.56,3.00,0,356.48,401.86,93.4,88.2,0.358,936891.6,936891.6,28144,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634219,1690938.00
03/04/2017 08:30,2,0.678,ACTIVE,213.74,391.34,59.981,1488634203,"201051344000868","219011344069620",36.44,-3.50,0,335.44,406.07,25.0,22.2,0.164,619428.8,619428.8,28738,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634219,1690939.00
03/04/2017 08:30,2,2.496,ACTIVE,212.38,379.32,59.965,1488634203,"274151322000095","219011344069620",34.27,2.00,0,362.19,405.17,86.7,81.7,0.318,927932.8,927932.8,28264,0,0,0,L,1151911521,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634220,1690940.00
03/04/2017 08:30,2,0.480,ALERT,213.96,341.75,59.959,1488634203,"201051344000988","219011344069620",23.68,-3.00,0,300.27,394.35,11.6,9.2,0.071,576519.2,576519.2,28776,0,0,0,L,1122011218,0,122.01,122.68,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634222,1690941.00
03/04/2017 08:30,2,0.453,ACTIVE,213.06,372.41,59.975,1488634203,"201051344001025","219011344069620",34.77,-3.00,0,333.33,387.74,16.0,13.5,0.080,623441.0,623441.0,28867,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634223,1690942.00
03/04/2017 08:30,2,2.801,ACTIVE,214.19,365.19,59.981,1488634203,"201051344000458","219011344069620",33.12,1.50,0,347.76,404.57,93.9,88.7,0.442,630739.6,630739.6,28356,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634224,1690943.00
03/04/2017 08:30,2,2.842,ACTIVE,214.64,364.29,59.975,1488634203,"201051344000853","219011344069620",33.10,-1.50,0,349.26,408.18,95.3,90.0,0.429,630924.5,630924.5,28200,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634225,1690944.00
03/04/2017 08:30,2,2.270,ACTIVE,213.29,373.61,59.981,1488634203,"201051344000685","219011344069620",33.16,-2.00,0,347.46,403.37,76.2,71.6,0.632,624459.1,624459.1,28542,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634226,1690945.00
03/04/2017 08:30,2,2.008,ACTIVE,213.51,384.43,59.986,1488634203,"201051344000917","219011344069620",34.45,-0.50,0,361.59,412.68,70.1,65.8,0.579,620913.3,620913.3,28532,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634227,1690946.00
03/04/2017 08:30,2,2.232,ACTIVE,213.29,371.81,59.970,1488634203,"201051344001145","219011344069620",33.08,-1.50,0,347.46,401.86,74.8,70.3,0.610,628796.3,628796.3,28373,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634228,1690947.00
03/04/2017 08:30,2,0.482,ACTIVE,213.29,378.72,59.975,1488634203,"201051344000651","219011344069620",35.27,-5.50,0,334.54,393.75,17.3,14.8,0.084,618000.7,618000.7,28746,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634228,1690948.00
03/04/2017 08:30,2,2.621,ACTIVE,212.16,360.08,59.975,1488634203,"274151322000088","219011344069620",32.78,1.00,0,346.26,391.94,87.1,82.1,0.318,842301.3,842301.3,28270,0,0,0,L,1151911521,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634229,1690949.00
03/04/2017 08:30,2,1.867,ACTIVE,213.06,460.78,59.991,1488634203,"274151322000068","219011344069620",43.73,6.00,0,440.04,504.66,82.2,77.4,0.296,730488.2,730488.2,28950,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634230,1690950.00
03/04/2017 08:30,2,0.395,ACTIVE,212.83,388.94,59.975,1488634203,"201051344001135","219011344069620",36.44,-3.50,0,333.33,394.05,14.7,12.2,0.080,614073.5,614073.5,28767,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634231,1690951.00
03/04/2017 08:30,2,2.797,ACTIVE,213.29,366.70,59.933,1488634203,"201051344000594","219011344069620",33.32,-0.50,0,348.36,407.27,94.3,89.1,0.420,632707.1,632707.1,28613,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634232,1690952.00
03/04/2017 08:30,2,0.695,ACTIVE,213.06,340.85,59.975,1488634203,"201051344001203","219011344069620",23.72,-3.50,0,331.83,349.56,16.6,14.1,0.115,622065.3,622065.3,28807,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634233,1690953.00
03/04/2017 08:30,2,2.633,ACTIVE,212.38,357.38,59.986,1488634203,"274151322000054","219011344069620",32.52,2.50,0,344.45,391.64,86.7,81.8,0.327,860621.6,860621.6,28168,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634234,1690954.00
03/04/2017 08:30,2,1.256,ACTIVE,214.19,395.25,59.991,1488634203,"201051344000867","219011344069620",36.42,-1.50,0,334.24,414.19,46.4,42.9,0.354,618571.5,618571.5,28773,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634235,1690955.00
03/04/2017 08:30,2,2.420,ACTIVE,213.29,364.29,59.991,1488634203,"201051344001093","219011344069620",33.10,1.00,0,347.76,405.17,81.2,76.5,0.354,620531.9,620531.9,28628,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634236,1690956.00
03/04/2017 08:30,2,2.830,ACTIVE,213.96,363.39,59.986,1488634203,"201051344000900","219011344069620",32.98,-1.50,0,347.16,407.87,94.5,89.3,0.433,638891.8,638891.8,28110,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634237,1690957.00
03/04/2017 08:30,2,2.842,ACTIVE,214.19,363.09,59.986,1488634203,"201051344000648","219011344069620",32.98,-2.00,0,348.06,407.87,95.0,89.8,0.420,628579.8,628579.8,28188,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634238,1690958.00
03/04/2017 08:30,2,2.916,ACTIVE,214.19,363.99,59.991,1488634203,"201051344000569","219011344069620",32.94,-0.50,0,348.06,406.67,97.2,91.9,0.446,640630.3,640630.3,28093,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634239,1690959.00
03/04/2017 08:30,2,2.807,ACTIVE,214.19,364.59,59.970,1488634203,"201051344000983","219011344069620",33.06,0.00,0,348.66,406.37,94.1,88.9,0.451,631745.9,631745.9,28290,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634240,1690960.00
03/04/2017 08:30,2,0.479,ACTIVE,214.41,388.34,59.986,1488634203,"201051344001158","219011344069620",36.24,-4.00,0,336.64,401.26,17.6,15.1,0.106,618864.5,618864.5,28648,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634241,1690961.00
03/04/2017 08:30,2,2.889,ACTIVE,214.64,364.59,59.938,1488634203,"201051344000576","219011344069620",33.00,-1.50,0,348.36,406.37,96.5,91.3,0.438,631635.4,631635.4,28164,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634242,1690962.00
03/04/2017 08:30,2,2.686,ACTIVE,212.61,361.89,59.986,1488634203,"274151322000087","219011344069620",32.50,5.50,0,343.25,389.24,88.3,83.4,0.327,832196.3,832196.3,28521,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488634243,1690963.00
03/04/2017 08:45,2,3.537,ACTIVE,215.32,362.79,59.954,1488635103,"201051344000645","219011344069620",32.70,2.50,0,344.45,390.44,117.2,111.2,0.526,630873.1,630873.1,28201,0,0,0,L,1122011218,0,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635104,1690964.00
03/04/2017 08:45,2,3.322,ACTIVE,212.83,357.38,59.954,1488635103,"274151322000085","219011344069620",31.99,6.30,0,339.65,376.01,107.5,101.8,0.402,858489.7,858489.7,28228,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635105,1690965.00
03/04/2017 08:45,2,0.730,ACTIVE,215.09,398.56,59.954,1488635103,"201051344000633","219011344069620",37.05,-0.50,0,335.44,410.58,27.4,24.6,0.190,617972.2,617972.2,28750,0,0,0,L,1122011218,0,123.14,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635106,1690966.00
03/04/2017 08:45,2,0.793,ACTIVE,215.32,388.94,59.949,1488635103,"201051344000469","219011344069620",36.00,-2.00,0,333.63,403.37,29.0,26.0,0.199,620788.8,620788.8,28712,0,0,0,L,1122011218,0,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635107,1690967.00
03/04/2017 08:45,2,2.721,ACTIVE,213.06,352.87,59.949,1488635103,"201051344000646","219011344069620",21.65,-1.50,0,332.13,376.92,59.6,55.6,0.508,615698.7,615698.7,28615,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635108,1690968.00
03/04/2017 08:45,2,3.205,ACTIVE,212.61,363.99,59.922,1488635103,"274151322000052","219011344069620",33.00,7.00,0,351.37,383.83,107.1,101.4,0.415,888300.0,888300.0,27992,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635109,1690969.00
03/04/2017 08:45,2,0.482,ACTIVE,213.51,380.22,59.954,1488635103,"201051344000585","219011344069620",35.40,0.50,0,333.63,388.94,17.4,14.8,0.084,626018.3,626018.3,28773,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635109,1690970.00
03/04/2017 08:45,2,2.861,ACTIVE,213.29,364.89,59.959,1488635103,"201051344001230","219011344069620",33.04,5.50,0,345.96,404.27,95.8,90.5,0.442,619458.8,619458.8,28479,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635110,1690971.00
03/04/2017 08:45,2,0.748,ACTIVE,214.19,342.35,59.954,1488635103,"201051344000582","219011344069620",24.17,-2.50,0,333.63,349.56,18.4,15.8,0.115,609922.1,609922.1,28691,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635111,1690972.00
03/04/2017 08:45,2,2.844,ACTIVE,213.06,364.29,59.996,1488635103,"201051344000955","219011344069620",33.04,1.50,0,348.96,406.97,95.2,89.9,0.442,627783.2,627783.2,28578,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635112,1690973.00
03/04/2017 08:45,2,2.131,ACTIVE,212.83,474.30,59.965,1488635103,"274151322000094","219011344069620",45.21,10.30,0,439.13,495.94,96.7,91.4,0.358,729727.4,729727.4,29046,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635113,1690974.00
03/04/2017 08:45,2,3.391,ACTIVE,215.32,369.40,59.933,1488635103,"201051344000579","219011344069620",33.44,2.50,0,348.06,393.45,114.8,108.9,0.530,637675.0,637675.0,28538,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635114,1690975.00
03/04/2017 08:45,2,1.006,ACTIVE,213.06,396.45,59.954,1488635103,"201051344000890","219011344069620",36.72,3.00,0,333.33,412.68,37.5,34.3,0.270,621896.2,621896.2,28705,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635115,1690976.00
03/04/2017 08:45,2,2.803,ACTIVE,213.51,368.80,59.970,1488635103,"201051344000438","219011344069620",33.60,2.00,0,350.17,409.38,95.3,90.1,0.433,624381.8,624381.8,28664,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635116,1690977.00
03/04/2017 08:45,2,0.479,ACTIVE,213.51,339.04,59.933,1488635103,"201051344000417","219011344069620",23.62,-1.00,0,332.73,344.76,11.5,9.2,0.049,602594.9,602594.9,28968,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635117,1690978.00
03/04/2017 08:45,2,2.980,ACTIVE,212.83,369.10,59.954,1488635103,"274151322000083","219011344069620",33.70,6.70,0,356.48,386.53,101.8,96.3,0.402,879331.5,879331.5,28046,0,0,0,L,1151911521,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635118,1690979.00
03/04/2017 08:45,2,3.363,ACTIVE,213.74,364.89,59.954,1488635103,"274151322000076","219011344069620",33.52,8.00,0,353.17,389.54,114.2,108.3,0.442,936916.2,936916.2,28145,0,0,0,L,1151911521,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635118,1690980.00
03/04/2017 08:45,2,0.826,ACTIVE,214.41,394.95,59.959,1488635103,"201051344000868","219011344069620",36.62,-2.00,0,333.63,407.27,30.7,27.7,0.217,619435.1,619435.1,28739,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635120,1690981.00
03/04/2017 08:45,2,3.105,ACTIVE,212.83,383.53,59.954,1488635103,"274151322000095","219011344069620",34.17,7.70,0,360.38,391.64,107.5,101.8,0.402,927955.7,927955.7,28265,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635121,1690982.00
03/04/2017 08:45,2,0.592,ACTIVE,215.09,344.45,59.965,1488635103,"201051344000988","219011344069620",23.40,-1.00,0,333.03,350.77,14.0,11.6,0.088,576521.7,576521.7,28778,0,0,0,L,1122011218,0,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635121,1690983.00
03/04/2017 08:45,2,0.521,ACTIVE,213.29,381.12,59.959,1488635103,"201051344001025","219011344069620",35.52,0.00,0,333.93,391.04,18.8,16.2,0.110,623444.7,623444.7,28868,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635122,1690984.00
03/04/2017 08:45,2,3.471,ACTIVE,215.09,363.99,59.928,1488635103,"201051344000458","219011344069620",32.88,4.50,0,345.66,390.74,115.6,109.7,0.544,630764.4,630764.4,28357,0,0,0,L,1122011218,0,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635123,1690985.00
03/04/2017 08:45,2,3.506,ACTIVE,215.77,364.89,59.959,1488635103,"201051344000853","219011344069620",32.92,3.00,0,346.56,391.34,116.8,110.8,0.530,630949.6,630949.6,28201,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635124,1690986.00
03/04/2017 08:45,2,2.848,ACTIVE,213.51,361.89,59.959,1488635103,"201051344000685","219011344069620",32.84,3.00,0,346.86,404.57,94.7,89.4,0.446,624479.3,624479.3,28543,0,0,0,L,1122011218,0,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635125,1690987.00
03/04/2017 08:45,2,2.562,ACTIVE,213.74,375.41,59.959,1488635103,"201051344000917","219011344069620",34.29,3.70,0,360.38,417.19,88.8,83.8,0.407,620931.9,620931.9,28533,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635126,1690988.00
03/04/2017 08:45,2,2.805,ACTIVE,213.51,362.49,59.959,1488635103,"201051344001145","219011344069620",32.90,3.00,0,347.46,406.67,93.5,88.3,0.429,628816.1,628816.1,28374,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635127,1690989.00
03/04/2017 08:45,2,0.555,ACTIVE,213.51,381.73,59.954,1488635103,"201051344000651","219011344069620",35.52,-2.00,0,333.93,396.45,20.0,17.3,0.110,618004.7,618004.7,28747,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635128,1690990.00
03/04/2017 08:45,2,3.248,ACTIVE,212.61,363.39,59.965,1488635103,"274151322000088","219011344069620",32.42,6.70,0,344.15,377.52,106.6,101.0,0.393,842324.2,842324.2,28271,0,0,0,L,1151911521,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635129,1690991.00
03/04/2017 08:45,2,2.287,ACTIVE,213.74,463.78,59.965,1488635103,"274151322000068","219011344069620",43.24,11.00,0,437.03,496.24,100.1,94.7,0.371,730509.5,730509.5,28951,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635130,1690992.00
03/04/2017 08:45,2,0.498,ACTIVE,212.83,379.32,59.965,1488635103,"201051344001135","219011344069620",35.36,-1.50,0,333.33,397.35,17.8,15.3,0.110,614076.9,614076.9,28768,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635131,1690993.00
03/04/2017 08:45,2,3.455,ACTIVE,213.96,366.40,59.965,1488635103,"201051344000594","219011344069620",33.08,1.50,0,346.86,394.35,115.6,109.7,0.517,632731.9,632731.9,28614,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635132,1690994.00
03/04/2017 08:45,2,0.855,ACTIVE,213.51,341.75,59.959,1488635103,"201051344001203","219011344069620",23.84,-0.50,0,333.63,351.97,20.8,18.1,0.150,622069.3,622069.3,28808,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635132,1690995.00
03/04/2017 08:45,2,3.379,ACTIVE,212.61,352.27,59.959,1488635103,"274151322000054","219011344069620",32.12,7.70,0,340.85,379.02,110.0,104.2,0.420,860644.8,860644.8,28169,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635133,1690996.00
03/04/2017 08:45,2,1.498,ACTIVE,214.64,399.76,59.965,1488635103,"201051344000867","219011344069620",36.64,1.00,0,376.31,419.00,55.5,51.7,0.429,618583.3,618583.3,28774,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635134,1690997.00
03/04/2017 08:45,2,2.988,ACTIVE,213.29,363.39,59.959,1488635103,"201051344001093","219011344069620",32.94,5.00,0,347.76,388.34,99.7,94.3,0.446,620553.2,620553.2,28629,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635135,1690998.00
03/04/2017 08:45,2,3.498,ACTIVE,214.64,365.19,59.949,1488635103,"201051344000900","219011344069620",32.94,2.00,0,345.36,392.55,116.7,110.7,0.544,638916.7,638916.7,28111,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635136,1690999.00
03/04/2017 08:45,2,3.432,ACTIVE,214.87,368.20,59.970,1488635103,"201051344000648","219011344069620",33.38,1.50,0,346.56,392.25,116.1,110.1,0.526,628604.8,628604.8,28189,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635137,1691000.00
03/04/2017 08:45,2,3.533,ACTIVE,215.09,367.30,59.949,1488635103,"201051344000569","219011344069620",33.10,2.50,0,345.66,392.85,118.4,112.4,0.548,640655.8,640655.8,28094,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635138,1691001.00
03/04/2017 08:45,2,3.502,ACTIVE,215.09,363.39,59.970,1488635103,"201051344000983","219011344069620",32.72,2.00,0,345.36,391.64,116.2,110.2,0.548,631770.7,631770.7,28291,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635139,1691002.00
03/04/2017 08:45,2,0.584,ACTIVE,215.09,391.04,59.949,1488635103,"201051344001158","219011344069620",36.44,-1.50,0,335.14,406.07,21.6,18.9,0.141,618868.6,618868.6,28649,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635140,1691003.00
03/04/2017 08:45,2,3.547,ACTIVE,215.09,363.99,59.991,1488635103,"201051344000576","219011344069620",32.80,2.00,0,345.36,392.25,117.8,111.8,0.535,631660.8,631660.8,28165,0,0,0,L,1122011218,0,122.91,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635141,1691004.00
03/04/2017 08:45,2,3.344,ACTIVE,213.06,351.07,59.959,1488635103,"274151322000087","219011344069620",31.99,11.70,0,340.85,375.41,108.3,102.6,0.411,832219.6,832219.6,28522,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488635142,1691005.00
03/04/2017 09:00,2,4.311,ACTIVE,215.32,357.98,59.975,1488636003,"201051344000645","219011344069620",31.95,6.00,0,340.25,395.25,139.5,132.7,0.628,630903.7,630903.7,28202,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636004,1691006.00
03/04/2017 09:00,2,3.932,ACTIVE,212.83,349.56,60.012,1488636003,"274151322000085","219011344069620",31.09,10.30,0,334.84,373.31,123.8,117.6,0.464,858517.2,858517.2,28229,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636005,1691007.00
03/04/2017 09:00,2,0.846,ACTIVE,214.87,398.86,59.986,1488636003,"201051344000633","219011344069620",36.90,2.50,0,335.74,410.58,31.7,28.7,0.230,617978.8,617978.8,28751,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636006,1691008.00
03/04/2017 09:00,2,0.930,ACTIVE,215.32,388.04,59.981,1488636003,"201051344000469","219011344069620",35.82,0.50,0,336.34,403.97,33.8,30.7,0.243,620795.9,620795.9,28713,0,0,0,L,1122011218,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636007,1691009.00
03/04/2017 09:00,2,3.367,ACTIVE,213.06,355.28,59.970,1488636003,"201051344000646","219011344069620",21.31,2.00,0,331.83,384.73,72.7,68.2,0.605,615714.1,615714.1,28616,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636008,1691010.00
03/04/2017 09:00,2,3.881,ACTIVE,212.38,372.71,59.981,1488636003,"274151322000052","219011344069620",32.56,12.30,0,346.86,386.23,127.9,121.5,0.495,888327.7,888327.7,27993,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636009,1691011.00
03/04/2017 09:00,2,0.559,ACTIVE,213.51,383.23,59.981,1488636003,"201051344000585","219011344069620",35.72,3.70,0,333.33,394.05,20.2,17.6,0.119,626022.3,626022.3,28774,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636010,1691012.00
03/04/2017 09:00,2,3.520,ACTIVE,212.83,360.69,59.970,1488636003,"201051344001230","219011344069620",32.36,8.50,0,344.15,389.84,115.4,109.5,0.539,619483.6,619483.6,28480,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636011,1691013.00
03/04/2017 09:00,2,0.896,ACTIVE,213.74,342.95,59.981,1488636003,"201051344000582","219011344069620",24.05,0.00,0,333.93,352.27,21.9,19.2,0.155,609926.5,609926.5,28692,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636012,1691014.00
03/04/2017 09:00,2,3.412,ACTIVE,212.83,364.89,59.981,1488636003,"201051344000955","219011344069620",32.94,6.30,0,346.56,390.14,113.9,108.0,0.535,627807.8,627807.8,28579,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636013,1691015.00
03/04/2017 09:00,2,2.658,ACTIVE,212.61,470.69,59.986,1488636003,"274151322000094","219011344069620",43.83,14.70,0,434.02,494.74,117.4,111.4,0.446,729753.1,729753.1,29047,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636014,1691016.00
03/04/2017 09:00,2,4.125,ACTIVE,215.32,364.59,59.975,1488636003,"201051344000579","219011344069620",32.70,6.00,0,346.26,396.15,136.6,129.9,0.636,637704.8,637704.8,28539,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636014,1691017.00
03/04/2017 09:00,2,1.191,ACTIVE,212.83,395.55,59.996,1488636003,"201051344000890","219011344069620",36.46,6.00,0,333.93,414.49,44.0,40.5,0.323,621905.5,621905.5,28706,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636015,1691018.00
03/04/2017 09:00,2,3.455,ACTIVE,213.51,364.29,59.986,1488636003,"201051344000438","219011344069620",32.76,5.50,0,347.16,392.25,114.7,108.8,0.535,624406.6,624406.6,28665,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636017,1691019.00
03/04/2017 09:00,2,0.533,ACTIVE,213.29,339.04,59.981,1488636003,"201051344000417","219011344069620",24.01,2.50,0,332.43,345.66,13.0,10.6,0.066,602597.4,602597.4,28969,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636017,1691020.00
03/04/2017 09:00,2,3.736,ACTIVE,212.38,367.60,59.975,1488636003,"274151322000083","219011344069620",32.64,10.70,0,347.76,387.14,123.3,117.1,0.491,879357.9,879357.9,28047,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636018,1691021.00
03/04/2017 09:00,2,4.180,ACTIVE,213.29,370.60,59.975,1488636003,"274151322000076","219011344069620",32.64,12.70,0,345.36,391.94,138.1,131.4,0.539,936946.1,936946.1,28146,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636019,1691022.00
03/04/2017 09:00,2,0.992,ACTIVE,214.41,391.94,59.981,1488636003,"201051344000868","219011344069620",36.22,0.50,0,337.84,408.48,36.6,33.4,0.274,619442.6,619442.6,28740,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636020,1691023.00
03/04/2017 09:00,2,3.809,ACTIVE,212.38,373.31,59.975,1488636003,"274151322000095","219011344069620",33.50,12.30,0,356.48,393.45,129.1,122.7,0.491,927983.8,927983.8,28266,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636021,1691024.00
03/04/2017 09:00,2,0.699,ACTIVE,214.87,345.06,59.981,1488636003,"201051344000988","219011344069620",23.24,1.50,0,335.74,353.17,16.5,14.0,0.119,576524.9,576524.9,28779,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636022,1691025.00
03/04/2017 09:00,2,0.637,ACTIVE,213.06,377.22,59.975,1488636003,"201051344001025","219011344069620",35.05,3.30,0,333.63,392.85,22.7,20.0,0.146,623449.3,623449.3,28869,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636023,1691026.00
03/04/2017 09:00,2,4.172,ACTIVE,215.09,363.69,59.970,1488636003,"201051344000458","219011344069620",32.58,7.00,0,343.85,395.85,137.7,131.0,0.654,630794.4,630794.4,28358,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636024,1691027.00
03/04/2017 09:00,2,4.236,ACTIVE,215.54,361.59,59.981,1488636003,"201051344000853","219011344069620",32.38,5.50,0,343.25,395.25,138.9,132.2,0.641,630980.1,630980.1,28202,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636025,1691028.00
03/04/2017 09:00,2,3.447,ACTIVE,213.06,362.79,59.981,1488636003,"201051344000685","219011344069620",32.72,5.50,0,343.85,390.74,114.2,108.3,0.539,624503.8,624503.8,28544,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636026,1691029.00
03/04/2017 09:00,2,3.152,ACTIVE,213.29,373.01,59.981,1488636003,"201051344000917","219011344069620",33.81,8.50,0,357.08,399.46,108.1,102.4,0.504,620955.1,620955.1,28534,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636027,1691030.00
03/04/2017 09:00,2,3.361,ACTIVE,213.06,364.59,59.975,1488636003,"201051344001145","219011344069620",33.00,6.70,0,345.36,390.14,112.3,106.5,0.517,628840.3,628840.3,28375,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636028,1691031.00
03/04/2017 09:00,2,0.650,ACTIVE,213.29,385.93,59.975,1488636003,"201051344000651","219011344069620",35.92,0.50,0,334.24,397.96,23.7,20.9,0.146,618009.5,618009.5,28748,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636028,1691032.00
03/04/2017 09:00,2,4.010,ACTIVE,212.61,362.19,59.965,1488636003,"274151322000088","219011344069620",31.53,11.00,0,336.64,380.22,128.0,121.6,0.482,842351.9,842351.9,28272,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636029,1691033.00
03/04/2017 09:00,2,2.709,ACTIVE,213.29,459.27,59.965,1488636003,"274151322000068","219011344069620",43.38,15.30,0,438.83,495.64,117.7,111.6,0.438,730535.3,730535.3,28952,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636030,1691034.00
03/04/2017 09:00,2,0.607,ACTIVE,212.83,385.33,59.944,1488636003,"201051344001135","219011344069620",35.88,1.50,0,332.43,399.76,22.1,19.4,0.141,614081.2,614081.2,28769,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636031,1691035.00
03/04/2017 09:00,2,4.188,ACTIVE,213.74,363.99,59.986,1488636003,"201051344000594","219011344069620",32.50,4.00,0,344.15,397.66,137.8,131.1,0.632,632761.9,632761.9,28615,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636032,1691036.00
03/04/2017 09:00,2,1.025,ACTIVE,213.29,342.95,59.975,1488636003,"201051344001203","219011344069620",23.95,2.00,0,332.73,354.97,25.0,22.2,0.186,622074.3,622074.3,28809,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636033,1691037.00
03/04/2017 09:00,2,3.986,ACTIVE,212.38,351.67,59.981,1488636003,"274151322000054","219011344069620",31.25,12.00,0,334.54,375.11,126.2,119.9,0.477,860672.8,860672.8,28170,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636034,1691038.00
03/04/2017 09:00,2,1.852,ACTIVE,214.64,392.55,59.970,1488636003,"201051344000867","219011344069620",35.54,3.30,0,371.81,421.10,66.8,62.5,0.530,618597.6,618597.6,28775,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636035,1691039.00
03/04/2017 09:00,2,3.596,ACTIVE,213.29,362.49,59.965,1488636003,"201051344001093","219011344069620",32.60,9.00,0,345.36,392.25,118.7,112.7,0.535,620578.9,620578.9,28630,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636036,1691040.00
03/04/2017 09:00,2,4.248,ACTIVE,214.87,362.49,59.970,1488636003,"201051344000900","219011344069620",32.32,3.70,0,342.05,397.05,139.1,132.3,0.641,638947.2,638947.2,28112,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636037,1691041.00
03/04/2017 09:00,2,4.197,ACTIVE,214.87,363.99,59.970,1488636003,"201051344000648","219011344069620",32.64,4.50,0,343.25,396.15,138.7,131.9,0.628,628635.1,628635.1,28190,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636038,1691042.00
03/04/2017 09:00,2,4.225,ACTIVE,215.09,363.39,59.975,1488636003,"201051344000569","219011344069620",32.64,5.00,0,343.85,396.45,139.6,132.8,0.645,640686.6,640686.6,28095,0,0,0,L,1122011218,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636038,1691043.00
03/04/2017 09:00,2,4.207,ACTIVE,215.09,361.59,60.002,1488636003,"201051344000983","219011344069620",32.34,6.30,0,342.05,396.15,137.8,131.1,0.658,631800.9,631800.9,28292,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636039,1691044.00
03/04/2017 09:00,2,0.684,ACTIVE,215.09,392.25,59.965,1488636003,"201051344001158","219011344069620",36.52,1.50,0,336.94,406.97,25.4,22.6,0.177,618873.8,618873.8,28650,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636040,1691045.00
03/04/2017 09:00,2,4.293,ACTIVE,215.32,360.99,60.002,1488636003,"201051344000576","219011344069620",32.24,5.50,0,342.35,396.75,140.1,133.3,0.645,631691.5,631691.5,28166,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636042,1691046.00
03/04/2017 09:00,2,3.980,ACTIVE,212.61,361.59,59.975,1488636003,"274151322000087","219011344069620",31.57,17.00,0,336.64,378.42,127.2,120.8,0.486,832247.5,832247.5,28523,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636043,1691047.00
03/04/2017 09:15,2,4.932,ACTIVE,216.22,360.69,59.954,1488636903,"201051344000645","219011344069620",32.03,8.50,0,339.65,398.56,159.8,152.4,0.720,630939.3,630939.3,28203,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636904,1691048.00
03/04/2017 09:15,2,4.520,ACTIVE,213.51,358.28,59.954,1488636903,"274151322000085","219011344069620",30.40,14.30,0,332.43,376.01,139.0,132.2,0.513,858548.4,858548.4,28230,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636905,1691049.00
03/04/2017 09:15,2,0.992,ACTIVE,215.77,392.85,59.986,1488636903,"201051344000633","219011344069620",36.26,5.00,0,335.74,410.58,36.4,33.2,0.274,617986.6,617986.6,28752,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636906,1691050.00
03/04/2017 09:15,2,1.078,ACTIVE,216.00,386.23,59.970,1488636903,"201051344000469","219011344069620",35.46,3.00,0,336.94,404.57,38.9,35.6,0.287,620804.1,620804.1,28714,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636907,1691051.00
03/04/2017 09:15,2,4.049,ACTIVE,213.29,347.16,59.965,1488636903,"201051344000646","219011344069620",21.19,6.30,0,330.93,390.14,86.9,81.9,0.407,615733.0,615733.0,28617,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636908,1691052.00
03/04/2017 09:15,2,4.561,ACTIVE,213.51,365.80,59.965,1488636903,"274151322000052","219011344069620",31.63,17.00,0,333.33,385.33,146.1,139.1,0.570,888360.6,888360.6,27994,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636909,1691053.00
03/04/2017 09:15,2,0.676,ACTIVE,213.74,381.12,59.965,1488636903,"201051344000585","219011344069620",35.25,6.00,0,334.84,392.85,24.2,21.4,0.155,626027.2,626027.2,28775,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636910,1691054.00
03/04/2017 09:15,2,4.092,ACTIVE,213.29,360.38,59.938,1488636903,"201051344001230","219011344069620",32.28,9.30,0,342.65,394.95,133.8,127.3,0.619,619513.2,619513.2,28481,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636911,1691055.00
03/04/2017 09:15,2,1.062,ACTIVE,214.19,344.76,59.970,1488636903,"201051344000582","219011344069620",23.89,2.00,0,333.63,356.18,25.8,23.0,0.186,609931.7,609931.7,28693,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636912,1691056.00
03/04/2017 09:15,2,4.131,ACTIVE,213.29,365.80,59.933,1488636903,"201051344000955","219011344069620",32.66,8.50,0,345.36,396.75,136.8,130.1,0.645,627837.6,627837.6,28580,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636913,1691057.00
03/04/2017 09:15,2,3.107,ACTIVE,213.06,462.58,59.959,1488636903,"274151322000094","219011344069620",42.48,18.00,0,431.02,490.23,132.2,125.7,0.504,729782.9,729782.9,29048,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636914,1691058.00
03/04/2017 09:15,2,4.793,ACTIVE,216.22,364.59,60.007,1488636903,"201051344000579","219011344069620",32.46,8.00,0,345.06,403.97,157.6,150.1,0.734,637739.9,637739.9,28540,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636914,1691059.00
03/04/2017 09:15,2,1.373,ACTIVE,213.29,398.26,59.970,1488636903,"201051344000890","219011344069620",36.56,7.00,0,333.63,418.39,51.1,47.4,0.384,621916.4,621916.4,28707,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636915,1691060.00
03/04/2017 09:15,2,4.137,ACTIVE,213.51,364.89,59.970,1488636903,"201051344000438","219011344069620",32.56,8.00,0,343.85,397.35,136.4,129.8,0.636,624436.4,624436.4,28666,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636916,1691061.00
03/04/2017 09:15,2,0.590,ACTIVE,213.74,340.55,59.975,1488636903,"201051344000417","219011344069620",23.99,4.50,0,332.43,347.46,14.4,11.9,0.075,602600.2,602600.2,28970,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636917,1691062.00
03/04/2017 09:15,2,4.445,ACTIVE,213.06,355.88,59.965,1488636903,"274151322000083","219011344069620",31.87,13.30,0,338.14,385.63,143.4,136.5,0.575,879389.8,879389.8,28048,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636918,1691063.00
03/04/2017 09:15,2,4.857,ACTIVE,214.19,357.38,59.965,1488636903,"274151322000076","219011344069620",32.16,16.00,0,340.55,388.94,158.1,150.7,0.619,936981.3,936981.3,28147,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636919,1691064.00
03/04/2017 09:15,2,1.178,ACTIVE,215.32,388.04,59.975,1488636903,"201051344000868","219011344069620",35.56,3.00,0,336.34,407.57,42.6,39.2,0.327,619451.7,619451.7,28741,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636920,1691065.00
03/04/2017 09:15,2,4.516,ACTIVE,213.29,370.00,59.933,1488636903,"274151322000095","219011344069620",33.04,15.30,0,348.66,394.95,151.1,143.9,0.570,928017.1,928017.1,28267,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636921,1691066.00
03/04/2017 09:15,2,0.830,ACTIVE,216.00,347.46,59.975,1488636903,"201051344000988","219011344069620",22.78,3.70,0,334.84,357.08,19.2,16.6,0.137,576528.7,576528.7,28780,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636922,1691067.00
03/04/2017 09:15,2,0.740,ACTIVE,213.51,380.82,59.975,1488636903,"201051344001025","219011344069620",35.29,5.50,0,333.03,392.85,26.5,23.7,0.181,623454.7,623454.7,28870,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636923,1691068.00
03/04/2017 09:15,2,4.846,ACTIVE,216.00,363.39,59.933,1488636903,"201051344000458","219011344069620",32.34,10.00,0,342.05,400.96,158.7,151.3,0.751,630829.7,630829.7,28359,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636923,1691069.00
03/04/2017 09:15,2,4.896,ACTIVE,216.67,362.79,59.975,1488636903,"201051344000853","219011344069620",32.16,7.00,0,340.55,400.06,159.6,152.1,0.742,631015.6,631015.6,28203,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636924,1691070.00
03/04/2017 09:15,2,4.070,ACTIVE,213.74,365.19,59.938,1488636903,"201051344000685","219011344069620",32.72,7.70,0,342.65,394.95,134.9,128.2,0.650,624533.4,624533.4,28545,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636925,1691071.00
03/04/2017 09:15,2,3.744,ACTIVE,214.19,373.01,59.965,1488636903,"201051344000917","219011344069620",33.58,11.00,0,353.47,403.67,127.2,120.8,0.588,620982.9,620982.9,28535,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636926,1691072.00
03/04/2017 09:15,2,4.012,ACTIVE,213.74,363.99,59.986,1488636903,"201051344001145","219011344069620",32.62,9.70,0,344.15,396.45,132.6,126.1,0.601,628869.4,628869.4,28376,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636927,1691073.00
03/04/2017 09:15,2,0.752,ACTIVE,213.96,386.23,59.965,1488636903,"201051344000651","219011344069620",35.84,2.50,0,334.24,397.96,27.3,24.4,0.181,618015.2,618015.2,28749,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636928,1691074.00
03/04/2017 09:15,2,4.553,ACTIVE,213.29,362.79,59.965,1488636903,"274151322000088","219011344069620",31.21,15.30,0,332.43,378.42,143.8,136.9,0.535,842384.2,842384.2,28273,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636929,1691075.00
