ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 09:15,2,3.057,ACTIVE,214.19,459.27,59.959,1488636903,"274151322000068","219011344069620",43.02,19.50,0,432.82,491.73,133.3,126.7,0.508,730565.2,730565.2,28953,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636930,1691076.00
03/04/2017 09:15,2,0.725,ACTIVE,213.51,386.53,59.959,1488636903,"201051344001135","219011344069620",35.94,3.70,0,334.54,398.56,26.4,23.6,0.186,614086.6,614086.6,28770,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636931,1691077.00
03/04/2017 09:15,2,4.852,ACTIVE,214.87,362.49,59.970,1488636903,"201051344000594","219011344069620",32.22,8.00,0,340.55,400.96,158.3,150.9,0.725,632797.1,632797.1,28616,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636932,1691078.00
03/04/2017 09:15,2,1.221,ACTIVE,213.96,344.76,59.970,1488636903,"201051344001203","219011344069620",23.70,3.30,0,333.33,358.88,29.4,26.4,0.234,622080.3,622080.3,28810,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636932,1691079.00
03/04/2017 09:15,2,4.568,ACTIVE,213.51,364.89,59.965,1488636903,"274151322000054","219011344069620",30.53,16.30,0,332.13,376.92,141.3,134.4,0.539,860704.5,860704.5,28171,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636933,1691080.00
03/04/2017 09:15,2,2.156,ACTIVE,215.54,395.25,59.975,1488636903,"201051344000867","219011344069620",35.44,6.00,0,369.70,424.41,77.7,73.1,0.628,618614.6,618614.6,28776,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636934,1691081.00
03/04/2017 09:15,2,4.145,ACTIVE,213.74,361.59,59.959,1488636903,"201051344001093","219011344069620",32.44,10.70,0,342.95,396.15,136.2,129.5,0.623,620609.1,620609.1,28631,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636935,1691082.00
03/04/2017 09:15,2,4.889,ACTIVE,215.77,363.09,59.970,1488636903,"201051344000900","219011344069620",32.30,7.00,0,340.85,400.36,159.7,152.2,0.738,638982.7,638982.7,28113,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636936,1691083.00
03/04/2017 09:15,2,4.887,ACTIVE,216.00,362.49,59.933,1488636903,"201051344000648","219011344069620",32.14,6.70,0,341.45,400.06,159.2,151.7,0.729,628670.5,628670.5,28191,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636937,1691084.00
03/04/2017 09:15,2,4.863,ACTIVE,216.00,363.09,59.965,1488636903,"201051344000569","219011344069620",32.30,7.70,0,340.25,401.86,159.2,151.7,0.734,640722.2,640722.2,28096,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636938,1691085.00
03/04/2017 09:15,2,4.879,ACTIVE,216.22,361.89,59.975,1488636903,"201051344000983","219011344069620",32.07,8.00,0,340.85,399.76,158.4,151.0,0.747,631836.2,631836.2,28293,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636939,1691086.00
03/04/2017 09:15,2,0.799,ACTIVE,216.22,387.44,59.959,1488636903,"201051344001158","219011344069620",35.88,3.70,0,337.54,403.07,29.1,26.1,0.212,618879.9,618879.9,28651,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636940,1691087.00
03/04/2017 09:15,2,4.902,ACTIVE,216.45,362.79,59.970,1488636903,"201051344000576","219011344069620",32.12,7.30,0,339.95,400.36,159.4,151.9,0.738,631727.1,631727.1,28167,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636940,1691088.00
03/04/2017 09:15,2,4.506,ACTIVE,213.51,349.26,59.991,1488636903,"274151322000087","219011344069620",31.25,22.30,0,332.43,377.82,142.5,135.6,0.539,832279.6,832279.6,28524,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488636941,1691089.00
03/04/2017 09:30,2,5.551,ACTIVE,216.90,360.08,59.986,1488637804,"201051344000645","219011344069620",30.99,11.30,0,338.74,400.66,174.2,166.3,0.778,630979.2,630979.2,28204,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637805,1691090.00
03/04/2017 09:30,2,5.047,ACTIVE,213.51,357.08,59.975,1488637804,"274151322000085","219011344069620",29.74,18.00,0,332.73,378.42,151.9,144.7,0.579,858583.1,858583.1,28231,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637806,1691091.00
03/04/2017 09:30,2,1.129,ACTIVE,216.45,388.94,59.991,1488637804,"201051344000633","219011344069620",35.70,7.30,0,337.54,409.38,40.8,37.5,0.323,617995.4,617995.4,28753,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637807,1691092.00
03/04/2017 09:30,2,1.207,ACTIVE,216.90,385.03,59.986,1488637804,"201051344000469","219011344069620",35.27,4.50,0,338.14,403.97,43.1,39.7,0.331,620813.5,620813.5,28715,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637807,1691093.00
03/04/2017 09:30,2,4.537,ACTIVE,213.96,349.26,59.986,1488637804,"201051344000646","219011344069620",21.03,9.30,0,333.63,372.41,96.7,91.4,0.446,615754.7,615754.7,28618,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637808,1691094.00
03/04/2017 09:30,2,5.104,ACTIVE,213.51,353.77,59.986,1488637804,"274151322000052","219011344069620",30.89,21.80,0,332.43,381.42,159.6,152.1,0.619,888396.9,888396.9,27995,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637809,1691095.00
03/04/2017 09:30,2,0.756,ACTIVE,214.41,383.23,59.986,1488637804,"201051344000585","219011344069620",35.46,7.30,0,334.24,393.45,27.2,24.3,0.186,626033.0,626033.0,28776,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637810,1691096.00
03/04/2017 09:30,2,4.568,ACTIVE,213.96,359.78,60.012,1488637804,"201051344001230","219011344069620",32.10,10.70,0,337.24,398.26,148.6,141.5,0.685,619546.9,619546.9,28482,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637811,1691097.00
03/04/2017 09:30,2,1.242,ACTIVE,215.09,347.76,59.981,1488637804,"201051344000582","219011344069620",23.62,3.70,0,333.03,360.08,29.7,26.7,0.225,609937.9,609937.9,28694,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637812,1691098.00
03/04/2017 09:30,2,4.652,ACTIVE,213.96,361.89,59.959,1488637804,"201051344000955","219011344069620",32.24,11.70,0,337.84,398.56,151.8,144.6,0.729,627871.9,627871.9,28581,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637813,1691099.00
03/04/2017 09:30,2,3.393,ACTIVE,213.51,450.26,59.959,1488637804,"274151322000094","219011344069620",42.38,22.00,0,428.91,490.23,145.7,138.7,0.561,729815.9,729815.9,29049,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637814,1691100.00
03/04/2017 09:30,2,5.350,ACTIVE,216.67,359.48,59.981,1488637804,"201051344000579","219011344069620",31.81,10.70,0,338.74,402.16,172.1,164.2,0.804,637779.3,637779.3,28541,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637815,1691101.00
03/04/2017 09:30,2,1.574,ACTIVE,213.96,393.45,59.959,1488637804,"201051344000890","219011344069620",35.90,7.30,0,374.51,419.60,57.5,53.5,0.446,621928.9,621928.9,28708,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637816,1691102.00
03/04/2017 09:30,2,4.611,ACTIVE,214.41,363.99,59.933,1488637804,"201051344000438","219011344069620",32.44,10.30,0,338.74,398.86,151.5,144.3,0.698,624470.7,624470.7,28667,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637816,1691103.00
03/04/2017 09:30,2,0.660,ACTIVE,214.41,342.35,59.986,1488637804,"201051344000417","219011344069620",23.74,6.30,0,332.13,348.96,15.9,13.4,0.097,602603.4,602603.4,28971,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637817,1691104.00
03/04/2017 09:30,2,4.941,ACTIVE,213.29,363.69,59.975,1488637804,"274151322000083","219011344069620",31.39,16.00,0,332.73,385.03,157.0,149.6,0.632,879425.5,879425.5,28049,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637818,1691105.00
03/04/2017 09:30,2,5.422,ACTIVE,214.19,359.18,59.965,1488637804,"274151322000076","219011344069620",31.69,20.30,0,336.04,388.64,173.7,165.8,0.681,937020.9,937020.9,28148,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637819,1691106.00
03/04/2017 09:30,2,1.342,ACTIVE,215.77,387.14,59.991,1488637804,"201051344000868","219011344069620",35.36,4.00,0,337.84,407.27,48.1,44.5,0.380,619462.2,619462.2,28742,0,0,0,L,1122011218,0,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637820,1691107.00
03/04/2017 09:30,2,5.111,ACTIVE,213.06,373.61,59.965,1488637804,"274151322000095","219011344069620",32.16,18.30,0,340.25,394.65,166.5,158.8,0.632,928055.1,928055.1,28268,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637821,1691108.00
03/04/2017 09:30,2,0.941,ACTIVE,216.45,348.36,59.959,1488637804,"201051344000988","219011344069620",22.92,6.30,0,336.64,359.48,21.9,19.2,0.168,576533.2,576533.2,28781,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637822,1691109.00
03/04/2017 09:30,2,0.848,ACTIVE,214.19,377.22,59.965,1488637804,"201051344001025","219011344069620",34.83,7.30,0,333.93,394.35,30.0,27.0,0.212,623461.0,623461.0,28871,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637823,1691110.00
03/04/2017 09:30,2,5.410,ACTIVE,216.45,359.18,59.970,1488637804,"201051344000458","219011344069620",31.67,11.70,0,338.74,401.86,173.5,165.5,0.809,630869.4,630869.4,28360,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637824,1691111.00
03/04/2017 09:30,2,5.451,ACTIVE,217.13,358.58,59.944,1488637804,"201051344000853","219011344069620",31.49,10.70,0,338.44,400.66,173.8,165.8,0.795,631055.4,631055.4,28204,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637825,1691112.00
03/04/2017 09:30,2,4.592,ACTIVE,214.19,362.49,59.970,1488637804,"201051344000685","219011344069620",32.32,8.00,0,336.34,397.96,150.3,143.1,0.712,624567.5,624567.5,28546,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637826,1691113.00
03/04/2017 09:30,2,4.254,ACTIVE,214.64,368.50,59.949,1488637804,"201051344000917","219011344069620",33.04,13.00,0,344.76,404.27,142.3,135.5,0.672,621015.0,621015.0,28536,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637827,1691114.00
03/04/2017 09:30,2,4.516,ACTIVE,214.41,363.99,59.944,1488637804,"201051344001145","219011344069620",32.56,11.30,0,338.44,399.16,148.9,141.8,0.703,628902.9,628902.9,28377,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637828,1691115.00
03/04/2017 09:30,2,0.840,ACTIVE,214.41,385.63,59.922,1488637804,"201051344000651","219011344069620",35.70,3.70,0,336.04,399.76,30.4,27.4,0.208,618021.6,618021.6,28750,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637829,1691116.00
03/04/2017 09:30,2,5.016,ACTIVE,212.61,362.79,59.965,1488637804,"274151322000088","219011344069620",31.01,18.70,0,332.13,381.42,157.3,149.9,0.575,842420.1,842420.1,28274,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637830,1691117.00
03/04/2017 09:30,2,3.381,ACTIVE,214.41,453.86,59.954,1488637804,"274151322000068","219011344069620",42.82,23.50,0,431.62,492.34,146.0,139.0,0.552,730598.5,730598.5,28954,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637831,1691118.00
03/04/2017 09:30,2,0.830,ACTIVE,213.96,382.93,59.954,1488637804,"201051344001135","219011344069620",35.40,5.50,0,333.93,398.86,29.8,26.9,0.217,614092.9,614092.9,28771,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637832,1691119.00
03/04/2017 09:30,2,5.436,ACTIVE,215.09,357.08,59.959,1488637804,"201051344000594","219011344069620",31.47,10.30,0,332.13,400.96,173.3,165.4,0.791,632836.7,632836.7,28617,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637832,1691120.00
03/04/2017 09:30,2,1.414,ACTIVE,214.64,347.16,59.949,1488637804,"201051344001203","219011344069620",23.30,5.00,0,333.33,362.79,33.4,30.3,0.270,622087.4,622087.4,28811,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637833,1691121.00
03/04/2017 09:30,2,5.092,ACTIVE,213.74,351.97,59.938,1488637804,"274151322000054","219011344069620",30.06,19.80,0,331.83,379.92,155.0,147.6,0.592,860739.8,860739.8,28172,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637834,1691122.00
03/04/2017 09:30,2,2.873,ACTIVE,216.00,378.72,59.949,1488637804,"201051344000867","219011344069620",34.63,11.00,0,364.59,424.41,100.7,95.2,0.451,618634.8,618634.8,28777,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637835,1691123.00
03/04/2017 09:30,2,4.711,ACTIVE,214.41,355.28,59.970,1488637804,"201051344001093","219011344069620",31.57,13.30,0,334.84,397.35,150.7,143.5,0.689,620643.4,620643.4,28632,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637836,1691124.00
03/04/2017 09:30,2,5.441,ACTIVE,216.22,359.48,59.954,1488637804,"201051344000900","219011344069620",31.63,8.50,0,337.54,401.56,174.3,166.3,0.795,639022.7,639022.7,28114,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637837,1691125.00
03/04/2017 09:30,2,5.461,ACTIVE,216.45,358.88,59.944,1488637804,"201051344000648","219011344069620",31.33,9.70,0,338.44,400.96,173.3,165.3,0.795,628710.2,628710.2,28192,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637838,1691126.00
03/04/2017 09:30,2,5.414,ACTIVE,216.45,358.58,59.949,1488637804,"201051344000569","219011344069620",31.61,9.70,0,337.54,402.16,173.3,165.3,0.800,640761.9,640761.9,28097,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637839,1691127.00
03/04/2017 09:30,2,5.414,ACTIVE,216.45,359.78,59.949,1488637804,"201051344000983","219011344069620",31.49,11.00,0,337.84,400.66,172.7,164.8,0.818,631875.7,631875.7,28294,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637840,1691128.00
03/04/2017 09:30,2,0.908,ACTIVE,216.67,383.23,59.912,1488637804,"201051344001158","219011344069620",35.38,6.70,0,338.14,402.77,32.5,29.5,0.247,618886.8,618886.8,28652,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637841,1691129.00
03/04/2017 09:30,2,5.496,ACTIVE,216.67,360.38,59.954,1488637804,"201051344000576","219011344069620",31.15,9.70,0,337.24,400.96,173.4,165.5,0.795,631766.9,631766.9,28168,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637842,1691130.00
03/04/2017 09:30,2,5.008,ACTIVE,213.51,363.39,59.954,1488637804,"274151322000087","219011344069620",30.79,28.00,0,331.23,378.72,156.1,148.7,0.592,832315.2,832315.2,28525,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488637843,1691131.00
03/04/2017 09:45,2,6.125,ACTIVE,217.13,361.29,60.007,1488638703,"201051344000645","219011344069620",30.59,14.30,0,337.84,405.47,189.7,181.2,0.849,631022.5,631022.5,28205,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638704,1691132.00
03/04/2017 09:45,2,5.604,ACTIVE,213.74,370.30,60.002,1488638703,"274151322000085","219011344069620",29.06,20.70,0,331.53,382.03,165.1,157.4,0.628,858620.8,858620.8,28232,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638705,1691133.00
03/04/2017 09:45,2,1.260,ACTIVE,216.45,388.94,59.996,1488638703,"201051344000633","219011344069620",35.60,9.30,0,333.03,410.88,45.3,41.8,0.362,618005.2,618005.2,28754,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638706,1691134.00
03/04/2017 09:45,2,1.209,ACTIVE,217.13,389.24,60.002,1488638703,"201051344000469","219011344069620",35.68,7.00,0,338.14,406.97,43.7,40.2,0.331,620823.2,620823.2,28716,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638707,1691135.00
03/04/2017 09:45,2,5.027,ACTIVE,214.41,356.48,60.012,1488638703,"201051344000646","219011344069620",31.47,13.70,0,332.43,400.06,160.2,152.7,0.756,615790.5,615790.5,28619,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638708,1691136.00
03/04/2017 09:45,2,5.615,ACTIVE,213.96,367.90,59.996,1488638703,"274151322000052","219011344069620",30.47,26.00,0,331.23,383.53,173.1,165.2,0.689,888436.5,888436.5,27996,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638709,1691137.00
03/04/2017 09:45,2,0.875,ACTIVE,214.87,380.82,60.018,1488638703,"201051344000585","219011344069620",35.07,9.00,0,335.74,393.75,31.1,28.1,0.221,626039.5,626039.5,28777,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638709,1691138.00
03/04/2017 09:45,2,5.109,ACTIVE,214.19,357.08,60.012,1488638703,"201051344001230","219011344069620",31.43,11.70,0,333.93,395.55,162.6,155.0,0.742,619583.8,619583.8,28483,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638710,1691139.00
03/04/2017 09:45,2,1.516,ACTIVE,215.09,350.17,60.007,1488638703,"201051344000582","219011344069620",23.62,6.00,0,335.14,364.59,36.3,33.1,0.278,609945.4,609945.4,28695,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638711,1691140.00
03/04/2017 09:45,2,5.189,ACTIVE,214.19,356.78,60.018,1488638703,"201051344000955","219011344069620",31.47,14.00,0,332.73,397.66,165.3,157.7,0.782,627909.7,627909.7,28582,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638712,1691141.00
03/04/2017 09:45,2,3.803,ACTIVE,213.74,451.76,60.007,1488638703,"274151322000094","219011344069620",41.29,23.80,0,414.49,480.01,158.3,150.9,0.605,729852.0,729852.0,29050,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638713,1691142.00
03/04/2017 09:45,2,5.887,ACTIVE,217.13,364.29,60.034,1488638703,"201051344000579","219011344069620",31.61,13.00,0,337.84,405.17,188.5,180.0,0.871,637822.1,637822.1,28542,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638714,1691143.00
03/04/2017 09:45,2,1.852,ACTIVE,214.19,394.35,60.023,1488638703,"201051344000890","219011344069620",35.78,8.00,0,370.60,420.20,67.1,62.8,0.535,621943.4,621943.4,28709,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638715,1691144.00
03/04/2017 09:45,2,5.158,ACTIVE,214.64,357.98,60.007,1488638703,"201051344000438","219011344069620",31.65,11.30,0,332.73,397.66,165.3,157.7,0.765,624508.4,624508.4,28668,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638716,1691145.00
03/04/2017 09:45,2,0.744,ACTIVE,214.41,342.95,60.012,1488638703,"201051344000417","219011344069620",23.48,7.70,0,333.93,350.17,17.7,15.2,0.115,602607.0,602607.0,28972,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638717,1691146.00
03/04/2017 09:45,2,5.508,ACTIVE,213.51,366.70,60.002,1488638703,"274151322000083","219011344069620",30.87,19.80,0,331.83,383.83,172.1,164.2,0.685,879464.6,879464.6,28050,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638718,1691147.00
03/04/2017 09:45,2,5.992,ACTIVE,214.64,373.01,59.975,1488638703,"274151322000076","219011344069620",31.11,23.00,0,331.83,388.94,188.7,180.2,0.738,937064.1,937064.1,28149,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638719,1691148.00
03/04/2017 09:45,2,1.426,ACTIVE,216.00,390.14,60.002,1488638703,"201051344000868","219011344069620",35.58,6.70,0,338.44,409.98,51.5,47.7,0.398,619473.8,619473.8,28743,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638719,1691149.00
03/04/2017 09:45,2,5.717,ACTIVE,213.51,375.11,60.007,1488638703,"274151322000095","219011344069620",31.63,21.00,0,333.93,391.94,182.9,174.6,0.694,928096.6,928096.6,28269,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638720,1691150.00
03/04/2017 09:45,2,1.053,ACTIVE,217.13,351.37,60.007,1488638703,"201051344000988","219011344069620",22.74,8.00,0,337.54,362.19,24.2,21.5,0.194,576538.3,576538.3,28782,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638721,1691151.00
03/04/2017 09:45,2,0.939,ACTIVE,214.64,380.52,60.012,1488638703,"201051344001025","219011344069620",35.13,8.50,0,335.14,393.45,33.5,30.4,0.239,623468.1,623468.1,28872,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638722,1691152.00
03/04/2017 09:45,2,6.018,ACTIVE,217.13,361.89,59.996,1488638703,"201051344000458","219011344069620",31.01,14.70,0,337.84,405.47,189.1,180.6,0.871,630912.5,630912.5,28361,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638723,1691153.00
03/04/2017 09:45,2,6.020,ACTIVE,217.58,363.09,60.002,1488638703,"201051344000853","219011344069620",31.03,12.00,0,336.94,405.17,189.1,180.6,0.866,631098.6,631098.6,28205,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638724,1691154.00
03/04/2017 09:45,2,5.174,ACTIVE,214.41,358.58,59.996,1488638703,"201051344000685","219011344069620",31.47,10.30,0,332.43,396.15,164.8,157.2,0.769,624605.0,624605.0,28547,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638725,1691155.00
03/04/2017 09:45,2,4.855,ACTIVE,214.87,360.99,60.002,1488638703,"201051344000917","219011344069620",32.08,15.80,0,339.04,400.36,157.7,150.3,0.760,621050.6,621050.6,28537,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638726,1691156.00
03/04/2017 09:45,2,5.102,ACTIVE,214.41,358.88,59.981,1488638703,"201051344001145","219011344069620",31.79,14.00,0,334.54,398.26,164.2,156.6,0.756,628940.1,628940.1,28378,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638727,1691157.00
03/04/2017 09:45,2,0.932,ACTIVE,214.64,385.93,60.012,1488638703,"201051344000651","219011344069620",35.60,5.00,0,335.44,399.16,33.6,30.5,0.243,618028.8,618028.8,28751,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638728,1691158.00
03/04/2017 09:45,2,5.576,ACTIVE,213.74,368.80,59.996,1488638703,"274151322000088","219011344069620",30.30,22.50,0,330.93,383.23,171.1,163.3,0.645,842459.1,842459.1,28275,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638728,1691159.00
03/04/2017 09:45,2,3.812,ACTIVE,214.64,449.65,60.002,1488638703,"274151322000068","219011344069620",41.67,25.30,0,424.71,485.12,160.6,153.1,0.610,730634.8,730634.8,28955,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638729,1691160.00
03/04/2017 09:45,2,0.938,ACTIVE,214.41,384.13,59.991,1488638703,"201051344001135","219011344069620",35.46,6.70,0,333.93,398.26,33.7,30.6,0.252,614100.1,614100.1,28772,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638730,1691161.00
03/04/2017 09:45,2,5.982,ACTIVE,215.54,361.89,59.991,1488638703,"201051344000594","219011344069620",31.31,14.00,0,330.33,401.26,189.7,181.2,0.866,632879.8,632879.8,28618,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638731,1691162.00
03/04/2017 09:45,2,2.041,ACTIVE,214.87,351.07,59.996,1488638703,"201051344001203","219011344069620",23.20,6.70,0,334.54,371.81,48.1,44.5,0.398,622096.2,622096.2,28812,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638732,1691163.00
03/04/2017 09:45,2,5.682,ACTIVE,213.51,357.08,60.002,1488638703,"274151322000054","219011344069620",29.28,23.80,0,331.23,383.53,168.4,160.6,0.641,860778.2,860778.2,28173,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638733,1691164.00
03/04/2017 09:45,2,3.928,ACTIVE,216.45,373.61,59.991,1488638703,"201051344000867","219011344069620",33.66,13.70,0,356.18,404.87,133.9,127.3,0.610,618661.7,618661.7,28778,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638734,1691165.00
03/04/2017 09:45,2,5.182,ACTIVE,214.64,356.18,59.996,1488638703,"201051344001093","219011344069620",31.37,14.70,0,332.13,394.05,164.7,157.0,0.751,620680.8,620680.8,28633,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638735,1691166.00
03/04/2017 09:45,2,6.102,ACTIVE,216.67,362.49,60.028,1488638703,"201051344000900","219011344069620",30.71,12.00,0,336.94,406.97,189.7,181.2,0.871,639065.9,639065.9,28115,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638736,1691167.00
03/04/2017 09:45,2,5.984,ACTIVE,216.67,360.38,59.986,1488638703,"201051344000648","219011344069620",31.19,11.30,0,337.84,406.67,188.9,180.4,0.862,628753.3,628753.3,28193,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638737,1691168.00
03/04/2017 09:45,2,6.043,ACTIVE,217.13,363.09,60.002,1488638703,"201051344000569","219011344069620",30.79,11.30,0,336.94,405.47,188.3,179.8,0.871,640805.0,640805.0,28098,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638738,1691169.00
03/04/2017 09:45,2,5.949,ACTIVE,217.13,363.69,60.002,1488638703,"201051344000983","219011344069620",31.19,13.70,0,336.94,405.77,188.0,179.5,0.915,631918.6,631918.6,28295,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638739,1691170.00
03/04/2017 09:45,2,0.982,ACTIVE,217.13,385.03,59.996,1488638703,"201051344001158","219011344069620",35.46,9.00,0,339.34,401.56,35.4,32.2,0.274,618894.5,618894.5,28653,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638740,1691171.00
03/04/2017 09:45,2,6.049,ACTIVE,217.35,362.49,60.002,1488638703,"201051344000576","219011344069620",30.87,12.70,0,336.94,405.47,189.1,180.6,0.866,631810.0,631810.0,28169,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638740,1691172.00
03/04/2017 09:45,2,5.521,ACTIVE,213.96,351.97,59.996,1488638703,"274151322000087","219011344069620",30.30,33.80,0,330.63,382.33,169.5,161.7,0.654,832354.0,832354.0,28526,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488638741,1691173.00
03/04/2017 10:00,2,6.605,ACTIVE,217.80,366.70,60.018,1488639604,"201051344000645","219011344069620",30.57,17.50,0,336.94,409.08,204.4,195.3,0.924,631069.6,631069.6,28206,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639605,1691174.00
03/04/2017 10:00,2,6.137,ACTIVE,214.19,366.40,60.007,1488639604,"274151322000085","219011344069620",28.49,24.80,0,331.53,384.43,177.0,168.9,0.676,858661.5,858661.5,28233,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639606,1691175.00
03/04/2017 10:00,2,1.516,ACTIVE,217.13,394.35,59.996,1488639604,"201051344000633","219011344069620",35.86,10.70,0,331.83,416.29,55.0,51.1,0.451,618016.7,618016.7,28755,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639607,1691176.00
03/04/2017 10:00,2,1.578,ACTIVE,217.80,387.74,59.996,1488639604,"201051344000469","219011344069620",35.21,9.00,0,365.19,412.68,56.2,52.3,0.455,620835.3,620835.3,28717,0,0,0,L,1122011218,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639608,1691177.00
03/04/2017 10:00,2,5.541,ACTIVE,215.09,357.98,59.986,1488639604,"201051344000646","219011344069620",30.99,15.80,0,330.33,396.45,173.8,165.9,0.822,615830.3,615830.3,28620,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639609,1691178.00
03/04/2017 10:00,2,6.139,ACTIVE,214.19,373.91,59.991,1488639604,"274151322000052","219011344069620",30.20,29.00,0,330.33,386.83,187.7,179.2,0.734,888479.3,888479.3,27997,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639610,1691179.00
03/04/2017 10:00,2,0.971,ACTIVE,215.77,381.73,60.012,1488639604,"201051344000585","219011344069620",35.09,10.00,0,336.04,394.65,34.5,31.4,0.252,626047.0,626047.0,28778,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639611,1691180.00
03/04/2017 10:00,2,5.592,ACTIVE,214.87,358.28,60.018,1488639604,"201051344001230","219011344069620",31.31,13.30,0,331.83,397.35,177.2,169.2,0.800,619624.2,619624.2,28484,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639611,1691181.00
03/04/2017 10:00,2,2.402,ACTIVE,216.00,355.58,60.034,1488639604,"201051344000582","219011344069620",22.62,7.70,0,334.84,377.82,55.1,51.3,0.438,609955.3,609955.3,28696,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639612,1691182.00
03/04/2017 10:00,2,5.695,ACTIVE,214.87,355.58,59.991,1488639604,"201051344000955","219011344069620",31.17,16.00,0,331.23,396.75,179.8,171.6,0.844,627950.6,627950.6,28583,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639613,1691183.00
03/04/2017 10:00,2,4.072,ACTIVE,213.74,462.58,59.991,1488639604,"274151322000094","219011344069620",41.71,25.50,0,415.69,481.82,172.0,164.1,0.667,729891.5,729891.5,29051,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639614,1691184.00
03/04/2017 10:00,2,6.426,ACTIVE,218.03,362.49,59.991,1488639604,"201051344000579","219011344069620",31.53,15.80,0,336.94,409.98,205.2,196.1,0.972,637869.1,637869.1,28543,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639615,1691185.00
03/04/2017 10:00,2,2.061,ACTIVE,214.64,391.04,59.991,1488639604,"201051344000890","219011344069620",35.25,10.30,0,366.40,421.10,73.7,69.2,0.588,621959.8,621959.8,28710,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639616,1691186.00
03/04/2017 10:00,2,5.693,ACTIVE,215.32,360.08,60.002,1488639604,"201051344000438","219011344069620",31.21,15.00,0,331.83,397.96,180.0,171.8,0.835,624549.4,624549.4,28669,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639617,1691187.00
03/04/2017 10:00,2,0.811,ACTIVE,215.32,345.06,59.991,1488639604,"201051344000417","219011344069620",23.46,9.70,0,333.93,352.57,19.2,16.6,0.133,602610.9,602610.9,28973,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639618,1691188.00
03/04/2017 10:00,2,6.010,ACTIVE,213.74,355.58,59.981,1488639604,"274151322000083","219011344069620",30.59,21.80,0,330.63,386.53,186.0,177.6,0.738,879507.2,879507.2,28051,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639619,1691189.00
03/04/2017 10:00,2,6.531,ACTIVE,214.64,364.29,59.986,1488639604,"274151322000076","219011344069620",30.65,27.80,0,331.83,391.04,202.6,193.6,0.791,937110.7,937110.7,28150,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639620,1691190.00
03/04/2017 10:00,2,1.879,ACTIVE,216.67,390.74,59.986,1488639604,"201051344000868","219011344069620",35.33,7.70,0,366.10,418.09,67.1,62.8,0.552,619487.6,619487.6,28744,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639621,1691191.00
03/04/2017 10:00,2,6.357,ACTIVE,213.51,372.71,60.002,1488639604,"274151322000095","219011344069620",31.01,24.80,0,330.63,390.14,199.6,190.7,0.773,928142.2,928142.2,28270,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639621,1691192.00
03/04/2017 10:00,2,1.127,ACTIVE,217.58,350.47,59.991,1488639604,"201051344000988","219011344069620",22.88,10.30,0,338.14,363.69,26.1,23.3,0.199,576543.8,576543.8,28783,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639622,1691193.00
03/04/2017 10:00,2,1.074,ACTIVE,215.32,378.72,59.996,1488639604,"201051344001025","219011344069620",34.77,10.00,0,334.84,394.35,37.9,34.6,0.278,623476.3,623476.3,28873,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639623,1691194.00
03/04/2017 10:00,2,6.570,ACTIVE,217.80,363.09,60.007,1488639604,"201051344000458","219011344069620",30.79,16.70,0,336.34,410.28,204.9,195.8,0.941,630959.5,630959.5,28362,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639624,1691195.00
03/04/2017 10:00,2,6.592,ACTIVE,218.26,365.49,59.975,1488639604,"201051344000853","219011344069620",30.51,15.50,0,336.34,409.38,203.7,194.7,0.941,631145.5,631145.5,28206,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639625,1691196.00
03/04/2017 10:00,2,5.646,ACTIVE,215.09,358.28,59.975,1488639604,"201051344000685","219011344069620",31.37,12.70,0,331.83,397.05,179.3,171.2,0.853,624645.9,624645.9,28548,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639626,1691197.00
03/04/2017 10:00,2,5.357,ACTIVE,215.54,360.99,60.012,1488639604,"201051344000917","219011344069620",31.85,18.00,0,335.44,399.16,172.7,164.8,0.818,621089.9,621089.9,28538,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639627,1691198.00
03/04/2017 10:00,2,5.639,ACTIVE,215.09,359.18,59.996,1488639604,"201051344001145","219011344069620",31.17,15.30,0,332.13,398.26,177.9,169.8,0.822,628980.8,628980.8,28379,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639628,1691199.00
03/04/2017 10:00,2,1.010,ACTIVE,215.32,385.93,59.996,1488639604,"201051344000651","219011344069620",35.52,7.00,0,337.24,400.66,36.6,33.4,0.270,618036.8,618036.8,28752,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639629,1691200.00
03/04/2017 10:00,2,6.090,ACTIVE,213.51,373.31,59.996,1488639604,"274151322000088","219011344069620",29.84,25.30,0,330.93,386.23,183.9,175.5,0.694,842501.5,842501.5,28276,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639630,1691201.00
03/04/2017 10:00,2,4.195,ACTIVE,214.64,445.15,59.986,1488639604,"274151322000068","219011344069620",40.89,28.00,0,414.79,483.02,174.5,166.5,0.672,730674.4,730674.4,28956,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639631,1691202.00
03/04/2017 10:00,2,1.051,ACTIVE,214.87,385.33,59.986,1488639604,"201051344001135","219011344069620",35.46,8.00,0,334.24,399.76,37.8,34.6,0.292,614108.2,614108.2,28773,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639631,1691203.00
03/04/2017 10:00,2,6.551,ACTIVE,216.22,363.09,60.018,1488639604,"201051344000594","219011344069620",31.13,15.30,0,331.53,410.58,206.4,197.3,0.932,632927.1,632927.1,28619,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639632,1691204.00
03/04/2017 10:00,2,4.023,ACTIVE,215.54,350.17,59.991,1488639604,"201051344001203","219011344069620",22.05,10.00,0,334.24,392.55,89.8,84.7,0.415,622111.8,622111.8,28813,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639633,1691205.00
03/04/2017 10:00,2,6.174,ACTIVE,214.19,358.58,59.986,1488639604,"274151322000054","219011344069620",28.82,27.00,0,330.63,385.93,180.2,172.0,0.689,860819.7,860819.7,28174,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639634,1691206.00
03/04/2017 10:00,2,6.254,ACTIVE,217.13,360.38,59.981,1488639604,"201051344000867","219011344069620",31.43,16.00,0,321.91,429.52,198.9,190.1,0.893,618702.0,618702.0,28779,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639635,1691207.00
03/04/2017 10:00,2,5.664,ACTIVE,215.32,359.78,59.959,1488639604,"201051344001093","219011344069620",31.23,16.70,0,331.83,397.96,179.1,171.0,0.818,620721.7,620721.7,28634,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639636,1691208.00
03/04/2017 10:00,2,6.641,ACTIVE,217.58,365.19,59.986,1488639604,"201051344000900","219011344069620",30.53,14.70,0,335.74,410.58,205.4,196.3,0.946,639113.2,639113.2,28116,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639637,1691209.00
03/04/2017 10:00,2,6.574,ACTIVE,217.58,364.59,59.986,1488639604,"201051344000648","219011344069620",30.75,15.00,0,336.34,411.18,204.7,195.6,0.928,628800.4,628800.4,28194,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639638,1691210.00
03/04/2017 10:00,2,6.572,ACTIVE,217.58,364.89,60.002,1488639604,"201051344000569","219011344069620",30.49,15.50,0,336.04,409.98,202.9,193.9,0.941,640851.7,640851.7,28099,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639639,1691211.00
03/04/2017 10:00,2,6.488,ACTIVE,217.80,363.99,59.986,1488639604,"201051344000983","219011344069620",30.89,15.80,0,336.04,409.98,202.9,193.9,0.932,631965.3,631965.3,28296,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639640,1691212.00
03/04/2017 10:00,2,1.152,ACTIVE,217.80,387.14,59.986,1488639604,"201051344001158","219011344069620",35.44,10.70,0,340.85,405.77,41.3,38.0,0.314,618903.2,618903.2,28654,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639641,1691213.00
03/04/2017 10:00,2,6.627,ACTIVE,217.80,363.99,59.991,1488639604,"201051344000576","219011344069620",30.28,15.50,0,336.04,409.98,203.2,194.2,0.941,631856.8,631856.8,28170,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639642,1691214.00
03/04/2017 10:00,2,6.125,ACTIVE,214.19,361.29,59.986,1488639604,"274151322000087","219011344069620",29.66,40.20,0,327.02,386.83,183.9,175.6,0.685,832396.1,832396.1,28527,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488639642,1691215.00
03/04/2017 10:15,2,7.178,ACTIVE,218.03,363.39,59.965,1488640503,"201051344000645","219011344069620",30.16,19.80,0,336.04,413.59,219.2,209.6,0.986,631120.1,631120.1,28207,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640504,1691216.00
03/04/2017 10:15,2,6.639,ACTIVE,214.64,369.40,59.944,1488640503,"274151322000085","219011344069620",28.27,26.80,0,331.53,388.34,189.6,181.1,0.725,858705.2,858705.2,28234,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640505,1691217.00
03/04/2017 10:15,2,2.330,ACTIVE,217.58,390.74,59.991,1488640503,"201051344000633","219011344069620",35.82,12.30,0,364.29,431.32,84.6,79.7,0.393,618032.7,618032.7,28756,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640506,1691218.00
