ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 10:15,2,1.742,ACTIVE,218.26,390.74,59.954,1488640503,"201051344000469","219011344069620",35.35,9.70,0,361.29,416.59,62.6,58.5,0.491,620849.2,620849.2,28718,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640507,1691219.00
03/04/2017 10:15,2,6.072,ACTIVE,215.09,359.78,59.991,1488640503,"201051344000646","219011344069620",30.67,17.80,0,330.63,400.66,188.8,180.3,0.879,615873.4,615873.4,28621,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640508,1691220.00
03/04/2017 10:15,2,6.564,ACTIVE,214.41,377.82,60.023,1488640503,"274151322000052","219011344069620",30.42,32.40,0,330.93,391.04,202.3,193.3,0.791,888525.9,888525.9,27998,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640508,1691221.00
03/04/2017 10:15,2,1.055,ACTIVE,215.77,385.33,59.986,1488640503,"201051344000585","219011344069620",35.36,11.30,0,337.54,399.16,37.8,34.5,0.287,626055.2,626055.2,28779,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640509,1691222.00
03/04/2017 10:15,2,6.027,ACTIVE,215.09,359.78,59.986,1488640503,"201051344001230","219011344069620",31.49,16.30,0,330.93,403.37,192.1,183.5,0.888,619668.3,619668.3,28485,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640510,1691223.00
03/04/2017 10:15,2,4.492,ACTIVE,216.22,352.57,59.996,1488640503,"201051344000582","219011344069620",22.03,11.00,0,336.04,392.55,100.3,94.9,0.451,609973.5,609973.5,28697,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640511,1691224.00
03/04/2017 10:15,2,6.127,ACTIVE,215.09,360.69,59.986,1488640503,"201051344000955","219011344069620",31.41,18.30,0,330.63,403.07,194.9,186.2,0.919,627995.3,627995.3,28584,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640512,1691225.00
03/04/2017 10:15,2,4.543,ACTIVE,214.41,443.04,59.975,1488640503,"274151322000094","219011344069620",40.73,28.80,0,416.59,483.92,186.3,177.9,0.720,729934.3,729934.3,29052,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640513,1691226.00
03/04/2017 10:15,2,6.988,ACTIVE,218.48,367.90,59.986,1488640503,"201051344000579","219011344069620",31.29,15.50,0,335.44,414.49,221.5,211.8,1.025,637920.0,637920.0,28544,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640514,1691227.00
03/04/2017 10:15,2,2.135,ACTIVE,215.09,392.25,59.996,1488640503,"201051344000890","219011344069620",35.19,12.70,0,366.70,423.81,76.5,71.9,0.614,621977.6,621977.6,28711,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640515,1691228.00
03/04/2017 10:15,2,6.037,ACTIVE,215.54,363.39,59.991,1488640503,"201051344000438","219011344069620",31.81,17.00,0,333.03,406.07,194.6,185.9,0.897,624594.0,624594.0,28670,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640516,1691229.00
03/04/2017 10:15,2,0.916,ACTIVE,215.77,346.26,59.975,1488640503,"201051344000417","219011344069620",23.10,11.00,0,335.44,354.97,21.4,18.8,0.155,602615.3,602615.3,28974,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640517,1691230.00
03/04/2017 10:15,2,6.543,ACTIVE,214.41,366.40,60.018,1488640503,"274151322000083","219011344069620",30.28,25.30,0,330.03,389.84,200.5,191.6,0.800,879553.3,879553.3,28052,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640517,1691231.00
03/04/2017 10:15,2,7.029,ACTIVE,215.32,359.48,60.007,1488640503,"274151322000076","219011344069620",30.49,30.50,0,333.93,397.66,216.9,207.4,0.849,937160.7,937160.7,28151,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640518,1691232.00
03/04/2017 10:15,2,2.867,ACTIVE,217.13,381.42,59.991,1488640503,"201051344000868","219011344069620",34.69,10.70,0,364.29,422.90,100.8,95.3,0.451,619506.9,619506.9,28745,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640519,1691233.00
03/04/2017 10:15,2,6.926,ACTIVE,214.41,373.31,59.975,1488640503,"274151322000095","219011344069620",30.67,28.30,0,330.03,393.75,215.0,205.6,0.787,928191.6,928191.6,28271,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640520,1691234.00
03/04/2017 10:15,2,1.318,ACTIVE,218.26,352.87,60.002,1488640503,"201051344000988","219011344069620",22.92,11.00,0,338.74,366.70,30.6,27.6,0.243,576550.1,576550.1,28784,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640521,1691235.00
03/04/2017 10:15,2,1.162,ACTIVE,215.77,385.33,59.938,1488640503,"201051344001025","219011344069620",35.44,11.70,0,337.84,401.86,41.7,38.3,0.314,623485.5,623485.5,28874,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640522,1691236.00
03/04/2017 10:15,2,7.033,ACTIVE,218.26,366.10,59.975,1488640503,"201051344000458","219011344069620",30.95,20.00,0,335.74,414.19,220.4,210.8,1.034,631010.2,631010.2,28363,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640523,1691237.00
03/04/2017 10:15,2,7.096,ACTIVE,218.71,368.20,59.975,1488640503,"201051344000853","219011344069620",30.45,16.30,0,335.74,416.29,218.8,209.3,1.003,631195.8,631195.8,28207,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640524,1691238.00
03/04/2017 10:15,2,6.139,ACTIVE,215.09,360.99,59.981,1488640503,"201051344000685","219011344069620",31.25,16.00,0,331.83,401.56,194.3,185.6,0.919,624690.4,624690.4,28549,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640525,1691239.00
03/04/2017 10:15,2,5.635,ACTIVE,216.00,366.10,59.959,1488640503,"201051344000917","219011344069620",32.44,18.30,0,338.44,406.37,185.2,176.8,0.871,621132.7,621132.7,28539,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640526,1691240.00
03/04/2017 10:15,2,5.986,ACTIVE,215.09,360.99,59.986,1488640503,"201051344001145","219011344069620",31.81,15.00,0,331.53,403.37,192.8,184.1,0.888,629025.0,629025.0,28380,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640527,1691241.00
03/04/2017 10:15,2,1.066,ACTIVE,215.77,388.04,59.975,1488640503,"201051344000651","219011344069620",35.70,9.00,0,334.84,403.97,38.7,35.4,0.283,618045.3,618045.3,28753,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640528,1691242.00
03/04/2017 10:15,2,6.559,ACTIVE,214.41,351.07,59.959,1488640503,"274151322000088","219011344069620",29.62,28.00,0,330.93,389.54,196.6,187.8,0.734,842546.8,842546.8,28277,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640528,1691243.00
03/04/2017 10:15,2,4.482,ACTIVE,215.09,454.16,59.975,1488640503,"274151322000068","219011344069620",40.79,30.80,0,414.79,483.32,185.9,177.5,0.712,730717.0,730717.0,28957,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640529,1691244.00
03/04/2017 10:15,2,1.150,ACTIVE,215.32,384.73,59.991,1488640503,"201051344001135","219011344069620",35.31,9.30,0,328.82,403.07,41.2,37.8,0.318,614117.3,614117.3,28774,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640530,1691245.00
03/04/2017 10:15,2,6.984,ACTIVE,216.67,364.59,59.986,1488640503,"201051344000594","219011344069620",31.55,16.00,0,334.54,415.69,223.0,213.3,1.025,632978.4,632978.4,28620,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640531,1691246.00
03/04/2017 10:15,2,6.020,ACTIVE,215.77,353.77,59.986,1488640503,"201051344001203","219011344069620",20.69,13.30,0,337.24,382.63,126.2,119.9,0.588,622138.1,622138.1,28814,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640532,1691247.00
03/04/2017 10:15,2,6.635,ACTIVE,214.64,372.11,59.986,1488640503,"274151322000054","219011344069620",28.63,29.50,0,330.93,389.24,192.1,183.5,0.734,860864.1,860864.1,28175,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640533,1691248.00
03/04/2017 10:15,2,7.000,ACTIVE,217.58,363.39,59.986,1488640503,"201051344000867","219011344069620",30.53,18.00,0,336.94,413.59,216.4,207.0,0.986,618751.9,618751.9,28780,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640534,1691249.00
03/04/2017 10:15,2,6.092,ACTIVE,215.54,360.38,59.954,1488640503,"201051344001093","219011344069620",31.43,17.80,0,333.63,406.07,193.8,185.1,0.884,620766.2,620766.2,28635,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640535,1691250.00
03/04/2017 10:15,2,7.100,ACTIVE,218.03,367.60,59.981,1488640503,"201051344000900","219011344069620",30.67,16.30,0,334.54,414.79,220.5,210.9,0.990,639163.9,639163.9,28117,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640536,1691251.00
03/04/2017 10:15,2,7.045,ACTIVE,217.80,364.29,59.991,1488640503,"201051344000648","219011344069620",30.81,16.30,0,334.84,415.69,219.9,210.3,0.999,628851.0,628851.0,28195,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640537,1691252.00
03/04/2017 10:15,2,7.066,ACTIVE,218.26,367.60,59.975,1488640503,"201051344000569","219011344069620",30.40,16.30,0,335.14,414.19,217.6,208.1,0.994,640901.8,640901.8,28100,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640538,1691253.00
03/04/2017 10:15,2,6.992,ACTIVE,218.26,364.59,59.970,1488640503,"201051344000983","219011344069620",30.73,17.80,0,334.54,414.19,217.5,208.0,1.012,632015.5,632015.5,28297,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640539,1691254.00
03/04/2017 10:15,2,1.318,ACTIVE,218.48,391.64,59.986,1488640503,"201051344001158","219011344069620",35.72,11.00,0,339.95,411.18,47.9,44.3,0.380,618913.5,618913.5,28655,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640540,1691255.00
03/04/2017 10:15,2,7.049,ACTIVE,218.48,367.00,60.002,1488640503,"201051344000576","219011344069620",30.51,18.00,0,335.44,418.39,217.7,208.1,0.999,631907.1,631907.1,28171,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640540,1691256.00
03/04/2017 10:15,2,6.557,ACTIVE,214.41,369.40,59.991,1488640503,"274151322000087","219011344069620",29.82,45.30,0,328.22,389.84,198.0,189.2,0.738,832441.7,832441.7,28528,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488640541,1691257.00
03/04/2017 10:30,2,7.584,ACTIVE,218.93,369.40,59.996,1488641403,"201051344000645","219011344069620",30.18,21.00,0,335.44,420.50,231.7,221.7,1.047,631174.0,631174.0,28208,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641404,1691258.00
03/04/2017 10:30,2,7.008,ACTIVE,214.64,376.62,59.991,1488641403,"274151322000085","219011344069620",28.17,28.80,0,331.23,390.44,199.9,191.1,0.765,858751.7,858751.7,28235,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641405,1691259.00
03/04/2017 10:30,2,4.523,ACTIVE,218.48,380.52,59.991,1488641403,"201051344000633","219011344069620",34.19,14.00,0,357.38,416.89,156.7,149.3,0.729,618060.8,618060.8,28757,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641406,1691260.00
03/04/2017 10:30,2,2.213,ACTIVE,219.39,393.75,60.002,1488641403,"201051344000469","219011344069620",35.33,9.70,0,361.89,423.50,79.0,74.4,0.636,620865.1,620865.1,28719,0,0,0,L,1122011218,0,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641407,1691261.00
03/04/2017 10:30,2,6.381,ACTIVE,215.54,361.89,59.965,1488641403,"201051344000646","219011344069620",30.95,19.50,0,330.03,408.78,200.0,191.1,0.941,615919.8,615919.8,28622,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641408,1691262.00
03/04/2017 10:30,2,7.006,ACTIVE,214.41,369.40,59.991,1488641403,"274151322000052","219011344069620",30.08,32.60,0,330.63,393.45,213.3,203.9,0.835,888575.5,888575.5,27999,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641409,1691263.00
03/04/2017 10:30,2,1.156,ACTIVE,216.22,384.43,59.954,1488641403,"201051344000585","219011344069620",35.25,11.70,0,337.24,401.56,41.5,38.1,0.318,626064.2,626064.2,28780,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641410,1691264.00
03/04/2017 10:30,2,6.441,ACTIVE,215.32,358.88,59.986,1488641403,"201051344001230","219011344069620",31.23,15.50,0,330.03,404.57,203.6,194.6,0.941,619715.5,619715.5,28486,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641411,1691265.00
03/04/2017 10:30,2,5.908,ACTIVE,216.67,355.58,59.991,1488641403,"201051344000582","219011344069620",21.33,12.70,0,336.94,386.23,127.6,121.2,0.570,610000.9,610000.9,28698,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641412,1691266.00
03/04/2017 10:30,2,6.531,ACTIVE,215.77,359.78,59.986,1488641403,"201051344000955","219011344069620",31.09,20.30,0,331.23,406.67,205.6,196.5,0.968,628043.0,628043.0,28585,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641412,1691267.00
03/04/2017 10:30,2,4.791,ACTIVE,214.41,438.23,59.975,1488641403,"274151322000094","219011344069620",40.81,29.00,0,415.69,483.32,198.4,189.6,0.765,729980.0,729980.0,29053,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641413,1691268.00
03/04/2017 10:30,2,7.330,ACTIVE,219.39,366.70,59.986,1488641403,"201051344000579","219011344069620",31.45,15.30,0,335.14,422.30,233.4,223.3,1.083,637974.4,637974.4,28545,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641414,1691269.00
03/04/2017 10:30,2,2.295,ACTIVE,215.32,385.33,59.996,1488641403,"201051344000890","219011344069620",35.46,15.50,0,367.60,425.61,82.6,77.8,0.371,621996.5,621996.5,28712,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641415,1691270.00
03/04/2017 10:30,2,6.436,ACTIVE,216.00,362.49,59.981,1488641403,"201051344000438","219011344069620",31.55,19.50,0,332.73,410.28,205.5,196.4,0.959,624641.8,624641.8,28671,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641416,1691271.00
03/04/2017 10:30,2,1.012,ACTIVE,216.00,347.16,59.991,1488641403,"201051344000417","219011344069620",23.18,11.70,0,335.14,356.18,23.7,21.0,0.168,602620.3,602620.3,28975,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641417,1691272.00
03/04/2017 10:30,2,6.887,ACTIVE,214.41,357.08,60.002,1488641403,"274151322000083","219011344069620",30.47,27.50,0,328.82,392.55,212.4,203.1,0.840,879602.5,879602.5,28053,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641418,1691273.00
03/04/2017 10:30,2,7.359,ACTIVE,214.87,371.51,59.975,1488641403,"274151322000076","219011344069620",30.71,32.40,0,334.54,401.56,228.8,218.9,0.897,937213.9,937213.9,28152,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641419,1691274.00
03/04/2017 10:30,2,5.266,ACTIVE,218.03,371.81,59.975,1488641403,"201051344000868","219011344069620",33.04,13.00,0,349.56,413.89,176.1,168.0,0.787,619540.3,619540.3,28746,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641420,1691275.00
03/04/2017 10:30,2,7.289,ACTIVE,214.41,379.02,59.981,1488641403,"274151322000095","219011344069620",30.97,31.00,0,329.43,396.45,228.6,218.7,0.871,928244.6,928244.6,28272,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641421,1691276.00
03/04/2017 10:30,2,1.592,ACTIVE,218.93,356.18,59.991,1488641403,"201051344000988","219011344069620",22.90,10.30,0,339.65,371.81,37.1,33.9,0.301,576557.8,576557.8,28785,0,0,0,L,1122011218,0,124.27,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641422,1691277.00
03/04/2017 10:30,2,4.453,ACTIVE,216.00,351.67,59.981,1488641403,"201051344001025","219011344069620",22.24,14.30,0,335.44,402.46,100.3,94.9,0.451,623502.6,623502.6,28875,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641423,1691278.00
03/04/2017 10:30,2,7.469,ACTIVE,219.16,370.00,59.991,1488641403,"201051344000458","219011344069620",30.79,20.30,0,335.44,421.70,232.8,222.8,1.092,631064.4,631064.4,28364,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641424,1691279.00
03/04/2017 10:30,2,7.463,ACTIVE,219.61,370.00,59.991,1488641403,"201051344000853","219011344069620",30.55,17.80,0,336.34,421.40,230.8,220.8,1.065,631249.6,631249.6,28208,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641425,1691280.00
03/04/2017 10:30,2,6.557,ACTIVE,215.32,361.59,59.970,1488641403,"201051344000685","219011344069620",30.97,17.00,0,331.83,408.48,205.5,196.4,0.977,624738.1,624738.1,28550,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641425,1691281.00
03/04/2017 10:30,2,5.623,ACTIVE,216.22,372.71,59.991,1488641403,"201051344000917","219011344069620",33.08,19.00,0,341.75,413.59,188.2,179.8,0.884,621177.2,621177.2,28540,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641426,1691282.00
03/04/2017 10:30,2,6.514,ACTIVE,215.77,361.89,59.996,1488641403,"201051344001145","219011344069620",31.03,16.00,0,332.13,409.68,204.6,195.6,0.941,629072.6,629072.6,28381,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641427,1691283.00
03/04/2017 10:30,2,2.900,ACTIVE,216.22,358.58,59.991,1488641403,"201051344000651","219011344069620",23.02,10.00,0,337.24,404.27,67.5,63.2,0.548,618056.7,618056.7,28754,0,0,0,L,1122011218,0,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641428,1691284.00
03/04/2017 10:30,2,6.961,ACTIVE,214.41,360.08,59.986,1488641403,"274151322000088","219011344069620",29.44,29.30,0,330.33,391.94,207.4,198.3,0.778,842595.0,842595.0,28278,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641429,1691285.00
03/04/2017 10:30,2,4.699,ACTIVE,215.54,460.78,59.981,1488641403,"274151322000068","219011344069620",41.03,32.00,0,417.49,483.62,196.4,187.6,0.760,730762.5,730762.5,28958,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641430,1691286.00
03/04/2017 10:30,2,3.094,ACTIVE,215.77,359.18,59.975,1488641403,"201051344001135","219011344069620",22.78,9.70,0,336.04,404.27,71.4,67.0,0.597,614129.9,614129.9,28775,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641431,1691287.00
03/04/2017 10:30,2,7.512,ACTIVE,217.35,367.30,59.986,1488641403,"201051344000594","219011344069620",30.95,17.30,0,334.84,419.90,235.3,225.2,1.069,633033.3,633033.3,28621,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641432,1691288.00
03/04/2017 10:30,2,6.512,ACTIVE,216.22,354.67,59.986,1488641403,"201051344001203","219011344069620",20.44,15.00,0,336.34,387.14,134.8,128.2,0.628,622169.2,622169.2,28815,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641433,1691289.00
03/04/2017 10:30,2,7.047,ACTIVE,214.64,350.77,59.986,1488641403,"274151322000054","219011344069620",28.39,31.80,0,330.33,391.94,202.3,193.3,0.760,860911.1,860911.1,28176,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641434,1691290.00
03/04/2017 10:30,2,7.506,ACTIVE,218.48,366.70,59.975,1488641403,"201051344000867","219011344069620",30.16,20.00,0,335.14,416.59,229.2,219.3,1.034,618805.1,618805.1,28781,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641435,1691291.00
03/04/2017 10:30,2,6.457,ACTIVE,216.22,360.99,59.986,1488641403,"201051344001093","219011344069620",31.23,17.30,0,335.44,409.68,204.3,195.2,0.924,620813.8,620813.8,28636,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641435,1691292.00
03/04/2017 10:30,2,7.629,ACTIVE,218.93,369.10,59.986,1488641403,"201051344000900","219011344069620",30.08,17.30,0,334.24,422.00,232.3,222.3,1.039,639218.1,639218.1,28118,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641437,1691293.00
03/04/2017 10:30,2,7.498,ACTIVE,218.71,368.20,59.981,1488641403,"201051344000648","219011344069620",30.63,18.30,0,334.24,421.70,232.5,222.5,1.047,628905.1,628905.1,28196,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641438,1691294.00
03/04/2017 10:30,2,7.488,ACTIVE,219.16,367.90,59.981,1488641403,"201051344000569","219011344069620",30.28,17.00,0,333.93,420.20,229.4,219.5,1.056,640955.3,640955.3,28101,0,0,0,L,1122011218,0,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641438,1691295.00
03/04/2017 10:30,2,7.516,ACTIVE,219.39,364.89,59.954,1488641403,"201051344000983","219011344069620",30.20,19.50,0,334.84,417.79,229.7,219.8,1.074,632069.1,632069.1,28298,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641439,1691296.00
03/04/2017 10:30,2,1.531,ACTIVE,219.39,390.44,59.991,1488641403,"201051344001158","219011344069620",35.52,11.00,0,370.00,413.89,55.1,51.3,0.446,618925.4,618925.4,28656,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641440,1691297.00
03/04/2017 10:30,2,7.547,ACTIVE,219.16,370.30,59.981,1488641403,"201051344000576","219011344069620",30.08,19.80,0,335.44,421.40,229.9,220.0,1.043,631960.6,631960.6,28172,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641441,1691298.00
03/04/2017 10:30,2,6.965,ACTIVE,214.64,373.61,59.986,1488641403,"274151322000087","219011344069620",29.76,48.30,0,330.33,393.75,209.6,200.4,0.787,832490.4,832490.4,28529,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488641442,1691299.00
03/04/2017 10:45,2,7.779,ACTIVE,220.06,369.40,59.991,1488642303,"201051344000645","219011344069620",30.93,23.00,0,334.54,425.01,243.5,233.1,1.092,631230.8,631230.8,28209,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642304,1691300.00
03/04/2017 10:45,2,7.383,ACTIVE,214.87,354.37,59.965,1488642303,"274151322000085","219011344069620",28.05,29.30,0,330.33,392.25,209.7,200.4,0.795,858800.5,858800.5,28236,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642305,1691301.00
03/04/2017 10:45,2,7.658,ACTIVE,219.16,368.50,60.007,1488642303,"201051344000633","219011344069620",31.09,15.80,0,333.63,420.20,240.9,230.6,1.140,618110.1,618110.1,28758,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642306,1691302.00
03/04/2017 10:45,2,5.004,ACTIVE,220.52,379.32,59.986,1488642303,"201051344000469","219011344069620",33.95,11.30,0,356.48,424.41,172.2,164.3,0.791,620893.1,620893.1,28720,0,0,0,L,1122011218,0,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642307,1691303.00
03/04/2017 10:45,2,6.814,ACTIVE,216.22,363.69,59.981,1488642303,"201051344000646","219011344069620",30.71,19.80,0,330.93,412.98,211.9,202.6,0.981,615968.8,615968.8,28623,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642308,1691304.00
03/04/2017 10:45,2,7.328,ACTIVE,214.87,380.22,59.981,1488642303,"274151322000052","219011344069620",30.28,34.30,0,329.73,396.15,224.5,214.7,0.879,888627.7,888627.7,28000,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642309,1691305.00
03/04/2017 10:45,2,1.254,ACTIVE,217.13,386.23,59.986,1488642303,"201051344000585","219011344069620",35.35,11.70,0,335.74,408.48,45.0,41.5,0.340,626074.2,626074.2,28781,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642310,1691306.00
03/04/2017 10:45,2,6.834,ACTIVE,216.00,363.09,59.996,1488642303,"201051344001230","219011344069620",31.17,15.80,0,329.73,411.48,215.6,206.2,0.994,619765.5,619765.5,28487,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642311,1691307.00
03/04/2017 10:45,2,6.637,ACTIVE,217.35,357.98,59.944,1488642303,"201051344000582","219011344069620",20.89,14.70,0,338.44,391.64,140.4,133.6,0.628,610032.9,610032.9,28699,0,0,0,L,1122011218,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642312,1691308.00
03/04/2017 10:45,2,6.881,ACTIVE,216.22,362.49,60.012,1488642303,"201051344000955","219011344069620",31.27,20.30,0,331.53,413.29,217.7,208.2,1.021,628093.5,628093.5,28586,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642313,1691309.00
03/04/2017 10:45,2,0.270,ALERT,214.64,502.25,59.975,1488642303,"274151322000094","219011344069620",48.43,24.00,0,299.97,526.60,13.0,10.6,0.071,730017.5,730017.5,29054,0,0,0,L,1151911521,0,122.91,124.04,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642315,1691310.00
03/04/2017 10:45,2,7.770,ACTIVE,220.52,373.31,59.981,1488642303,"201051344000579","219011344069620",31.39,15.80,0,335.44,426.21,246.9,236.3,1.140,638031.7,638031.7,28546,0,0,0,L,1122011218,0,125.40,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642315,1691311.00
03/04/2017 10:45,2,2.262,ACTIVE,216.00,387.74,59.986,1488642303,"201051344000890","219011344069620",35.70,15.80,0,367.60,410.28,81.9,77.1,0.362,622016.0,622016.0,28713,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642316,1691312.00
03/04/2017 10:45,2,6.820,ACTIVE,216.67,363.09,59.991,1488642303,"201051344000438","219011344069620",31.51,20.00,0,337.24,414.19,217.6,208.1,0.994,624692.2,624692.2,28672,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642317,1691313.00
03/04/2017 10:45,2,1.426,ACTIVE,216.45,350.47,59.981,1488642303,"201051344000417","219011344069620",23.20,11.30,0,335.44,363.39,33.5,30.4,0.265,602626.6,602626.6,28976,0,0,0,L,1122011218,0,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642318,1691314.00
03/04/2017 10:45,2,7.273,ACTIVE,214.64,373.91,59.981,1488642303,"274151322000083","219011344069620",30.36,29.80,0,328.82,395.55,223.3,213.6,0.879,879654.5,879654.5,28054,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642319,1691315.00
03/04/2017 10:45,2,7.758,ACTIVE,215.77,379.02,59.975,1488642303,"274151322000076","219011344069620",30.69,34.30,0,331.23,403.97,240.8,230.5,0.941,937270.1,937270.1,28153,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642320,1691316.00
03/04/2017 10:45,2,7.602,ACTIVE,218.93,369.10,59.986,1488642303,"201051344000868","219011344069620",30.99,15.00,0,333.93,419.30,238.5,228.3,1.078,619589.9,619589.9,28747,0,0,0,L,1122011218,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642321,1691317.00
03/04/2017 10:45,2,7.631,ACTIVE,214.64,382.93,59.965,1488642303,"274151322000095","219011344069620",31.19,32.00,0,328.82,399.76,240.8,230.5,0.910,928300.7,928300.7,28273,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642322,1691318.00
03/04/2017 10:45,2,1.826,ACTIVE,220.29,358.28,59.981,1488642303,"201051344000988","219011344069620",23.18,10.00,0,339.34,376.01,42.8,39.4,0.340,576566.9,576566.9,28786,0,0,0,L,1122011218,0,125.17,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642323,1691319.00
03/04/2017 10:45,2,6.709,ACTIVE,216.67,356.48,59.975,1488642303,"201051344001025","219011344069620",20.75,15.80,0,337.54,388.94,140.9,134.1,0.636,623531.8,623531.8,28876,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642324,1691320.00
03/04/2017 10:45,2,7.891,ACTIVE,220.29,370.60,59.981,1488642303,"201051344000458","219011344069620",30.77,21.50,0,334.54,425.61,246.0,235.5,1.145,631121.5,631121.5,28365,0,0,0,L,1122011218,0,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642325,1691321.00
03/04/2017 10:45,2,7.887,ACTIVE,220.74,373.61,59.975,1488642303,"201051344000853","219011344069620",30.51,17.80,0,341.75,425.91,243.7,233.3,1.114,631306.1,631306.1,28209,0,0,0,L,1122011218,0,125.85,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642326,1691322.00
03/04/2017 10:45,2,6.838,ACTIVE,216.00,363.99,59.965,1488642303,"201051344000685","219011344069620",31.43,17.80,0,333.03,413.59,217.6,208.1,1.025,624788.5,624788.5,28551,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642326,1691323.00
03/04/2017 10:45,2,5.160,ACTIVE,216.90,380.52,59.965,1488642303,"201051344000917","219011344069620",33.99,18.70,0,345.66,421.70,177.3,169.2,0.831,621220.3,621220.3,28541,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642327,1691324.00
03/04/2017 10:45,2,6.789,ACTIVE,216.22,363.69,59.981,1488642303,"201051344001145","219011344069620",31.63,15.80,0,333.33,414.49,217.5,208.0,0.986,629122.9,629122.9,28382,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642328,1691325.00
03/04/2017 10:45,2,4.688,ACTIVE,216.90,355.58,59.970,1488642303,"201051344000651","219011344069620",22.38,12.30,0,335.44,397.35,106.3,100.7,0.473,618077.7,618077.7,28755,0,0,0,L,1122011218,0,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642329,1691326.00
03/04/2017 10:45,2,7.307,ACTIVE,214.64,369.40,59.975,1488642303,"274151322000088","219011344069620",29.50,31.00,0,329.73,394.05,218.0,208.5,0.818,842645.8,842645.8,28279,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642330,1691327.00
03/04/2017 10:45,2,0.273,ALERT,215.54,499.85,59.965,1488642303,"274151322000068","219011344069620",48.17,27.50,0,300.27,526.30,13.5,11.1,0.066,730799.0,730799.0,28959,0,0,0,L,1151911521,0,123.59,124.27,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642332,1691328.00
03/04/2017 10:45,2,5.049,ACTIVE,216.67,353.77,59.970,1488642303,"201051344001135","219011344069620",22.11,11.70,0,336.04,393.15,113.1,107.3,0.526,614152.4,614152.4,28776,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642333,1691329.00
03/04/2017 10:45,2,7.881,ACTIVE,218.26,370.90,59.975,1488642303,"201051344000594","219011344069620",31.19,17.50,0,333.63,422.90,248.8,238.3,1.118,633091.1,633091.1,28622,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642334,1691330.00
03/04/2017 10:45,2,6.912,ACTIVE,216.90,363.09,59.954,1488642303,"201051344001203","219011344069620",30.97,17.00,0,337.54,414.19,216.7,207.3,1.016,622211.3,622211.3,28816,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642335,1691331.00
03/04/2017 10:45,2,7.369,ACTIVE,214.87,353.77,59.986,1488642303,"274151322000054","219011344069620",28.47,33.00,0,330.03,394.35,212.3,203.0,0.809,860960.7,860960.7,28177,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642335,1691332.00
03/04/2017 10:45,2,7.838,ACTIVE,219.16,370.00,59.991,1488642303,"201051344000867","219011344069620",30.59,21.00,0,331.53,424.41,242.7,232.4,1.092,618861.4,618861.4,28782,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642337,1691333.00
03/04/2017 10:45,2,6.801,ACTIVE,216.67,365.19,59.975,1488642303,"201051344001093","219011344069620",31.41,17.50,0,337.24,413.59,216.2,206.7,0.981,620863.9,620863.9,28637,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642338,1691334.00
03/04/2017 10:45,2,7.912,ACTIVE,219.61,370.60,59.975,1488642303,"201051344000900","219011344069620",30.57,18.30,0,333.63,426.21,244.8,234.4,1.100,639275.1,639275.1,28119,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642338,1691335.00
03/04/2017 10:45,2,7.824,ACTIVE,219.61,371.21,59.975,1488642303,"201051344000648","219011344069620",30.93,19.00,0,334.54,426.21,244.9,234.4,1.109,628962.1,628962.1,28197,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642339,1691336.00
03/04/2017 10:45,2,7.902,ACTIVE,220.06,370.00,60.002,1488642303,"201051344000569","219011344069620",30.30,18.00,0,333.93,424.71,242.5,232.1,1.100,641011.6,641011.6,28102,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642340,1691337.00
03/04/2017 10:45,2,7.848,ACTIVE,220.29,370.60,59.981,1488642303,"201051344000983","219011344069620",30.57,19.80,0,334.24,425.61,242.7,232.3,1.118,632125.5,632125.5,28299,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642341,1691338.00
03/04/2017 10:45,2,1.842,ACTIVE,220.29,395.25,60.002,1488642303,"201051344001158","219011344069620",35.70,10.30,0,367.30,422.60,66.7,62.5,0.539,618939.5,618939.5,28657,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642342,1691339.00
03/04/2017 10:45,2,7.883,ACTIVE,220.29,371.81,59.975,1488642303,"201051344000576","219011344069620",30.40,19.50,0,334.84,425.91,242.5,232.2,1.114,632017.1,632017.1,28173,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642343,1691340.00
03/04/2017 10:45,2,7.293,ACTIVE,214.87,357.98,59.981,1488642303,"274151322000087","219011344069620",29.84,48.80,0,330.03,394.05,220.4,210.8,0.835,832541.8,832541.8,28530,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488642344,1691341.00
03/04/2017 11:00,2,8.035,ACTIVE,220.52,370.90,59.996,1488643203,"201051344000645","219011344069620",31.23,22.30,0,339.34,428.91,254.3,243.5,1.109,631290.6,631290.6,28210,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643204,1691342.00
03/04/2017 11:00,2,7.650,ACTIVE,214.87,377.82,59.991,1488643203,"274151322000085","219011344069620",28.23,30.50,0,330.33,397.35,218.5,209.0,0.826,858851.7,858851.7,28237,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643205,1691343.00
03/04/2017 11:00,2,7.969,ACTIVE,219.84,372.11,59.996,1488643203,"201051344000633","219011344069620",31.43,16.70,0,332.73,428.61,253.6,242.8,1.202,618169.8,618169.8,28759,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643206,1691344.00
03/04/2017 11:00,2,8.086,ACTIVE,221.19,373.01,60.034,1488643203,"201051344000469","219011344069620",30.75,12.30,0,340.25,428.91,251.8,241.1,1.153,620946.6,620946.6,28721,0,0,0,L,1122011218,0,125.17,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643207,1691345.00
03/04/2017 11:00,2,7.066,ACTIVE,216.45,364.89,60.002,1488643203,"201051344000646","219011344069620",31.13,18.00,0,332.73,416.29,222.7,213.0,1.039,616020.8,616020.8,28624,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643208,1691346.00
03/04/2017 11:00,2,7.658,ACTIVE,214.87,355.88,60.023,1488643203,"274151322000052","219011344069620",30.26,34.00,0,328.52,403.07,234.4,224.3,0.906,888682.6,888682.6,28001,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643209,1691347.00
03/04/2017 11:00,2,2.742,ACTIVE,217.13,358.28,60.007,1488643203,"201051344000585","219011344069620",23.34,10.70,0,327.62,412.08,64.9,60.7,0.530,626085.3,626085.3,28782,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643210,1691348.00
03/04/2017 11:00,2,7.092,ACTIVE,216.00,364.89,60.007,1488643203,"201051344001230","219011344069620",31.49,15.00,0,330.03,414.49,226.2,216.4,1.043,619818.3,619818.3,28488,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643211,1691349.00
03/04/2017 11:00,2,7.084,ACTIVE,217.35,357.98,59.975,1488643203,"201051344000582","219011344069620",20.50,14.70,0,338.14,393.45,147.0,140.0,0.663,610067.1,610067.1,28700,0,0,0,L,1122011218,0,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643212,1691350.00
03/04/2017 11:00,2,7.115,ACTIVE,216.22,363.09,60.002,1488643203,"201051344000955","219011344069620",31.67,20.70,0,333.03,416.29,228.0,218.1,1.069,628146.8,628146.8,28587,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643213,1691351.00
03/04/2017 11:00,2,0.270,ALERT,214.41,500.75,59.996,1488643203,"274151322000094","219011344069620",48.21,19.30,0,300.87,523.59,13.2,10.8,0.071,730020.1,730020.1,29056,0,0,0,L,1151911521,0,122.68,124.04,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643214,1691352.00
03/04/2017 11:00,2,7.689,ACTIVE,220.97,374.81,60.002,1488643203,"201051344000579","219011344069620",32.66,15.50,0,341.15,429.52,254.3,243.6,1.153,638092.0,638092.0,28547,0,0,0,L,1122011218,0,125.62,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643215,1691353.00
03/04/2017 11:00,2,2.268,ACTIVE,216.22,392.85,59.996,1488643203,"201051344000890","219011344069620",36.18,15.00,0,370.00,411.48,83.8,78.9,0.367,622035.6,622035.6,28714,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643216,1691354.00
03/04/2017 11:00,2,7.176,ACTIVE,216.90,365.80,59.996,1488643203,"201051344000438","219011344069620",31.43,19.50,0,336.04,417.49,228.2,218.3,1.069,624745.6,624745.6,28673,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643217,1691355.00
03/04/2017 11:00,2,1.746,ACTIVE,216.45,352.87,59.975,1488643203,"201051344000417","219011344069620",23.24,10.30,0,336.04,368.20,41.1,37.8,0.327,602634.9,602634.9,28977,0,0,0,L,1122011218,0,124.04,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643218,1691356.00
03/04/2017 11:00,2,7.607,ACTIVE,214.19,366.10,59.996,1488643203,"274151322000083","219011344069620",30.30,30.80,0,329.13,397.96,233.2,223.2,0.928,879709.1,879709.1,28055,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643219,1691357.00
03/04/2017 11:00,2,8.176,ALERT,215.77,386.83,59.986,1488643203,"274151322000076","219011344069620",30.36,35.20,0,293.06,422.60,251.2,240.5,0.977,937328.9,937328.9,28154,0,0,0,L,1151911521,0,123.59,124.27,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643221,1691358.00
03/04/2017 11:00,2,8.289,ACTIVE,219.39,373.61,59.975,1488643203,"201051344000868","219011344069620",30.12,15.50,0,333.63,428.01,252.6,241.9,1.127,619649.2,619649.2,28748,0,0,0,L,1122011218,0,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643222,1691359.00
03/04/2017 11:00,2,8.107,ALERT,214.87,372.41,59.996,1488643203,"274151322000095","219011344069620",30.53,32.20,0,296.36,425.61,250.4,239.8,0.941,928359.4,928359.4,28274,0,0,0,L,1151911521,0,123.36,123.81,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643223,1691360.00
