ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 11:00,2,2.125,ACTIVE,220.74,361.59,59.991,1488643203,"201051344000988","219011344069620",23.36,8.50,0,341.45,382.63,50.1,46.5,0.411,576577.6,576577.6,28787,0,0,0,L,1122011218,0,125.17,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643224,1691361.00
03/04/2017 11:00,2,7.139,ACTIVE,217.13,356.78,60.002,1488643203,"201051344001025","219011344069620",20.48,15.80,0,336.34,391.34,148.2,141.1,0.658,623566.4,623566.4,28877,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643225,1691362.00
03/04/2017 11:00,2,7.859,ACTIVE,220.74,370.90,59.986,1488643203,"201051344000458","219011344069620",31.99,20.00,0,339.65,430.12,254.4,243.6,1.189,631181.8,631181.8,28366,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643226,1691363.00
03/04/2017 11:00,2,8.074,ACTIVE,221.42,372.11,60.034,1488643203,"201051344000853","219011344069620",31.11,16.30,0,339.95,429.22,254.5,243.7,1.176,631366.0,631366.0,28210,0,0,0,L,1122011218,0,126.07,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643227,1691364.00
03/04/2017 11:00,2,7.199,ACTIVE,216.22,363.39,60.028,1488643203,"201051344000685","219011344069620",31.33,16.70,0,332.43,416.59,228.4,218.5,1.074,624841.9,624841.9,28552,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643228,1691365.00
03/04/2017 11:00,2,5.176,ACTIVE,217.35,383.83,59.981,1488643203,"201051344000917","219011344069620",34.33,17.00,0,354.37,423.81,180.2,172.0,0.840,621263.6,621263.6,28542,0,0,0,L,1122011218,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643229,1691366.00
03/04/2017 11:00,2,7.094,ACTIVE,216.22,366.10,59.996,1488643203,"201051344001145","219011344069620",31.75,15.00,0,337.54,416.89,228.0,218.2,1.039,629176.3,629176.3,28383,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643230,1691367.00
03/04/2017 11:00,2,6.385,ACTIVE,217.58,356.18,59.991,1488643203,"201051344000651","219011344069620",21.39,13.70,0,338.74,389.54,138.3,131.6,0.628,618106.9,618106.9,28756,0,0,0,L,1122011218,0,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643231,1691368.00
03/04/2017 11:00,2,7.545,ACTIVE,214.41,357.38,59.981,1488643203,"274151322000088","219011344069620",29.68,32.60,0,328.82,396.75,226.8,216.9,0.857,842699.2,842699.2,28280,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643232,1691369.00
03/04/2017 11:00,2,0.268,ALERT,215.77,497.14,59.986,1488643203,"274151322000068","219011344069620",47.87,23.00,0,383.53,536.82,13.4,11.0,0.062,730801.7,730801.7,28961,0,0,0,L,1151911521,0,123.59,124.27,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643234,1691370.00
03/04/2017 11:00,2,6.486,ACTIVE,216.90,356.18,59.986,1488643203,"201051344001135","219011344069620",21.39,12.70,0,337.84,389.84,140.5,133.7,0.650,614182.6,614182.6,28777,0,0,0,L,1122011218,0,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643234,1691371.00
03/04/2017 11:00,2,7.652,ACTIVE,218.48,376.92,59.981,1488643203,"201051344000594","219011344069620",32.88,16.30,0,333.33,428.31,254.3,243.5,1.136,633151.8,633151.8,28623,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643235,1691372.00
03/04/2017 11:00,2,7.207,ACTIVE,217.35,363.09,59.991,1488643203,"201051344001203","219011344069620",31.11,17.00,0,337.24,416.59,227.1,217.2,1.056,622264.5,622264.5,28817,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643236,1691373.00
03/04/2017 11:00,2,7.686,ACTIVE,214.87,356.48,59.981,1488643203,"274151322000054","219011344069620",28.45,34.00,0,329.73,396.45,221.2,211.6,0.840,861012.7,861012.7,28178,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643237,1691374.00
03/04/2017 11:00,2,8.195,ACTIVE,219.84,370.90,59.975,1488643203,"201051344000867","219011344069620",30.47,20.00,0,333.93,426.81,252.8,242.0,1.145,618920.8,618920.8,28783,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643238,1691375.00
03/04/2017 11:00,2,7.055,ACTIVE,217.13,364.59,59.991,1488643203,"201051344001093","219011344069620",31.65,17.30,0,336.34,416.59,226.1,216.3,1.021,620917.0,620917.0,28638,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643239,1691376.00
03/04/2017 11:00,2,8.012,ACTIVE,220.29,374.21,59.944,1488643203,"201051344000900","219011344069620",31.39,18.70,0,333.63,430.12,254.4,243.6,1.145,639335.3,639335.3,28120,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643240,1691377.00
03/04/2017 11:00,2,7.936,ACTIVE,220.06,371.51,59.965,1488643203,"201051344000648","219011344069620",31.65,19.50,0,336.64,430.42,254.2,243.5,1.145,629022.1,629022.1,28198,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643241,1691378.00
03/04/2017 11:00,2,8.162,ACTIVE,220.52,372.11,59.986,1488643203,"201051344000569","219011344069620",30.67,17.80,0,336.04,428.91,253.5,242.7,1.153,641071.1,641071.1,28103,0,0,0,L,1122011218,0,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643242,1691379.00
03/04/2017 11:00,2,8.141,ACTIVE,220.74,372.11,59.981,1488643203,"201051344000983","219011344069620",30.79,18.70,0,335.14,429.52,254.0,243.2,1.162,632185.0,632185.0,28300,0,0,0,L,1122011218,0,125.62,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643243,1691380.00
03/04/2017 11:00,2,2.430,ACTIVE,220.97,387.14,59.981,1488643203,"201051344001158","219011344069620",35.56,10.70,0,369.10,429.22,87.7,82.8,0.393,618957.3,618957.3,28658,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643244,1691381.00
03/04/2017 11:00,2,8.207,ACTIVE,220.74,373.61,59.954,1488643203,"201051344000576","219011344069620",30.47,19.00,0,339.34,428.91,253.3,242.5,1.158,632076.6,632076.6,28174,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643245,1691382.00
03/04/2017 11:00,2,7.645,ACTIVE,214.64,360.38,59.959,1488643203,"274151322000087","219011344069620",29.72,46.60,0,327.02,400.06,229.8,219.9,0.871,832595.8,832595.8,28531,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488643246,1691383.00
03/04/2017 11:15,2,7.941,ACTIVE,220.52,371.81,59.975,1488644103,"201051344000645","219011344069620",31.61,22.80,0,339.04,428.61,254.1,243.4,1.136,631351.4,631351.4,28211,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644104,1691384.00
03/04/2017 11:15,2,8.033,ACTIVE,214.87,371.21,59.975,1488644103,"274151322000085","219011344069620",27.37,30.80,0,331.23,399.16,222.5,212.8,0.835,858904.3,858904.3,28238,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644105,1691385.00
03/04/2017 11:15,2,7.850,ACTIVE,219.84,370.30,59.975,1488644103,"201051344000633","219011344069620",32.03,17.50,0,333.03,429.52,254.4,243.6,1.180,618230.5,618230.5,28760,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644106,1691386.00
03/04/2017 11:15,2,7.996,ACTIVE,221.19,371.51,59.975,1488644103,"201051344000469","219011344069620",31.41,14.70,0,340.25,429.22,254.1,243.3,1.153,621007.3,621007.3,28722,0,0,0,L,1122011218,0,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644107,1691387.00
03/04/2017 11:15,2,7.350,ACTIVE,216.90,365.80,59.944,1488644103,"201051344000646","219011344069620",30.85,18.00,0,331.23,418.09,229.5,219.6,1.052,616074.8,616074.8,28625,0,0,0,L,1122011218,0,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644107,1691388.00
03/04/2017 11:15,2,7.943,ACTIVE,214.87,370.00,59.975,1488644103,"274151322000052","219011344069620",29.98,34.30,0,329.43,405.17,240.9,230.6,0.932,888739.4,888739.4,28002,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644108,1691389.00
03/04/2017 11:15,2,5.477,ACTIVE,217.80,356.18,59.975,1488644103,"201051344000585","219011344069620",22.19,12.70,0,337.24,397.35,122.8,116.6,0.561,626107.2,626107.2,28783,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644109,1691390.00
03/04/2017 11:15,2,7.342,ACTIVE,216.45,363.99,59.981,1488644103,"201051344001230","219011344069620",31.25,16.30,0,329.43,418.09,232.2,222.2,1.065,619873.0,619873.0,28489,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644110,1691391.00
03/04/2017 11:15,2,7.400,ACTIVE,218.03,360.38,59.970,1488644103,"201051344000582","219011344069620",20.26,15.50,0,337.54,395.25,151.8,144.6,0.676,610102.7,610102.7,28701,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644111,1691392.00
03/04/2017 11:15,2,7.518,ACTIVE,216.67,366.10,59.975,1488644103,"201051344000955","219011344069620",30.81,20.00,0,332.13,418.39,234.5,224.4,1.100,628202.1,628202.1,28588,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644112,1691393.00
03/04/2017 11:15,2,0.279,ALERT,214.87,493.24,59.965,1488644103,"274151322000094","219011344069620",47.85,17.30,0,300.87,536.22,13.6,11.2,0.066,730022.8,730022.8,29058,0,0,0,L,1151911521,0,122.91,124.04,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644114,1691394.00
03/04/2017 11:15,2,7.588,ACTIVE,221.42,378.72,59.991,1488644103,"201051344000579","219011344069620",33.06,15.80,0,343.55,432.82,254.5,243.7,1.180,638152.7,638152.7,28548,0,0,0,L,1122011218,0,125.62,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644115,1691395.00
03/04/2017 11:15,2,2.275,ACTIVE,216.67,390.14,59.965,1488644103,"201051344000890","219011344069620",35.90,14.70,0,372.11,410.88,83.0,78.2,0.367,622055.1,622055.1,28715,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644116,1691396.00
03/04/2017 11:15,2,7.420,ACTIVE,217.58,364.29,59.975,1488644103,"201051344000438","219011344069620",31.27,20.00,0,336.04,419.30,234.9,224.8,1.078,624800.9,624800.9,28674,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644116,1691397.00
03/04/2017 11:15,2,2.031,ACTIVE,217.13,353.47,59.991,1488644103,"201051344000417","219011344069620",23.22,10.00,0,336.94,376.01,47.7,44.1,0.384,602645.2,602645.2,28978,0,0,0,L,1122011218,0,124.27,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644117,1691398.00
03/04/2017 11:15,2,7.867,ACTIVE,214.64,357.98,59.975,1488644103,"274151322000083","219011344069620",30.12,32.40,0,329.13,399.76,239.7,229.4,0.946,879765.6,879765.6,28056,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644118,1691399.00
03/04/2017 11:15,2,7.977,ACTIVE,215.77,367.60,59.975,1488644103,"274151322000076","219011344069620",31.59,36.00,0,331.53,408.78,254.3,243.5,0.986,937389.5,937389.5,28156,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644119,1691400.00
03/04/2017 11:15,2,7.994,ACTIVE,219.39,370.90,59.981,1488644103,"201051344000868","219011344069620",31.39,17.00,0,333.33,428.01,253.9,243.2,1.140,619709.9,619709.9,28749,0,0,0,L,1122011218,0,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644120,1691401.00
03/04/2017 11:15,2,8.035,ACTIVE,214.41,358.28,59.970,1488644103,"274151322000095","219011344069620",31.31,34.50,0,327.92,403.07,254.8,244.1,0.968,928419.8,928419.8,28276,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644121,1691402.00
03/04/2017 11:15,2,3.340,ACTIVE,220.97,368.20,59.975,1488644103,"201051344000988","219011344069620",22.62,8.00,0,343.25,397.96,76.6,72.0,0.641,576591.8,576591.8,28788,0,0,0,L,1122011218,0,125.17,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644122,1691403.00
03/04/2017 11:15,2,7.574,ACTIVE,217.58,358.28,59.975,1488644103,"201051344001025","219011344069620",19.92,16.70,0,338.44,393.75,152.8,145.5,0.681,623602.1,623602.1,28878,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644123,1691404.00
03/04/2017 11:15,2,7.766,ACTIVE,220.97,371.81,59.970,1488644103,"201051344000458","219011344069620",32.34,20.70,0,340.85,429.22,254.3,243.6,1.171,631242.4,631242.4,28367,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644124,1691405.00
03/04/2017 11:15,2,7.908,ACTIVE,221.42,372.71,59.970,1488644103,"201051344000853","219011344069620",31.79,17.00,0,339.04,429.22,254.6,243.8,1.158,631426.7,631426.7,28211,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644125,1691406.00
03/04/2017 11:15,2,7.416,ACTIVE,216.67,365.49,60.018,1488644103,"201051344000685","219011344069620",31.33,17.80,0,331.83,418.70,235.2,225.1,1.109,624897.2,624897.2,28553,0,0,0,L,1122011218,0,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644126,1691407.00
03/04/2017 11:15,2,7.352,ALERT,217.80,365.49,59.986,1488644103,"201051344000917","219011344069620",31.35,17.50,0,304.18,450.86,233.4,223.3,1.087,621309.9,621309.9,28543,0,0,0,L,1122011218,0,124.49,124.04,0002,12,0,0,0,0,0,0,1,1098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644128,1691408.00
03/04/2017 11:15,2,7.439,ACTIVE,216.67,365.49,59.981,1488644103,"201051344001145","219011344069620",31.11,14.70,0,335.74,419.00,234.2,224.1,1.069,629231.4,629231.4,28384,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644128,1691409.00
03/04/2017 11:15,2,7.518,ACTIVE,217.80,359.18,59.991,1488644103,"201051344000651","219011344069620",20.24,15.80,0,338.14,394.35,154.2,146.9,0.694,618142.1,618142.1,28757,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644129,1691410.00
03/04/2017 11:15,2,7.830,ACTIVE,214.87,381.12,59.981,1488644103,"274151322000088","219011344069620",29.40,33.30,0,329.13,401.86,233.1,223.1,0.884,842754.1,842754.1,28281,0,0,0,L,1151911521,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644130,1691411.00
03/04/2017 11:15,2,0.275,ALERT,215.77,495.34,59.991,1488644103,"274151322000068","219011344069620",47.73,21.30,0,301.47,525.10,13.3,10.9,0.057,730804.3,730804.3,28963,0,0,0,L,1151911521,0,123.81,124.27,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644132,1691412.00
03/04/2017 11:15,2,7.434,ACTIVE,217.35,357.98,59.981,1488644103,"201051344001135","219011344069620",20.20,14.00,0,337.84,393.45,152.0,144.8,0.694,614217.8,614217.8,28778,0,0,0,L,1122011218,0,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644133,1691413.00
03/04/2017 11:15,2,7.604,ACTIVE,218.71,375.41,59.981,1488644103,"201051344000594","219011344069620",33.06,16.30,0,342.05,430.42,254.3,243.5,1.140,633212.5,633212.5,28624,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644134,1691414.00
03/04/2017 11:15,2,7.453,ACTIVE,217.80,367.30,60.012,1488644103,"201051344001203","219011344069620",30.87,18.00,0,336.34,418.70,233.0,223.0,1.069,622319.4,622319.4,28818,0,0,0,L,1122011218,0,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644135,1691415.00
03/04/2017 11:15,2,7.949,ACTIVE,214.64,363.99,59.986,1488644103,"274151322000054","219011344069620",28.15,34.00,0,329.73,401.86,226.3,216.5,0.866,861066.0,861066.0,28179,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644136,1691416.00
03/04/2017 11:15,2,7.996,ACTIVE,219.84,370.30,59.991,1488644103,"201051344000867","219011344069620",31.43,21.50,0,333.93,427.71,254.3,243.5,1.136,618981.5,618981.5,28784,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644137,1691417.00
03/04/2017 11:15,2,7.424,ACTIVE,217.80,365.80,59.996,1488644103,"201051344001093","219011344069620",30.93,17.30,0,335.14,417.79,232.4,222.4,1.047,620971.7,620971.7,28639,0,0,0,L,1122011218,0,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644138,1691418.00
03/04/2017 11:15,2,7.895,ACTIVE,220.52,373.31,60.012,1488644103,"201051344000900","219011344069620",31.83,19.00,0,334.84,429.52,254.2,243.4,1.136,639396.0,639396.0,28121,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644139,1691419.00
03/04/2017 11:15,2,7.814,ACTIVE,220.06,370.90,60.002,1488644103,"201051344000648","219011344069620",32.16,19.00,0,340.55,429.82,254.1,243.3,1.140,629082.9,629082.9,28199,0,0,0,L,1122011218,0,124.49,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644140,1691420.00
03/04/2017 11:15,2,7.951,ACTIVE,220.74,371.51,59.986,1488644103,"201051344000569","219011344069620",31.59,18.00,0,339.65,430.12,254.0,243.2,1.149,641131.8,641131.8,28104,0,0,0,L,1122011218,0,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644141,1691421.00
03/04/2017 11:15,2,7.939,ACTIVE,220.97,372.41,60.002,1488644103,"201051344000983","219011344069620",31.65,18.70,0,339.34,430.12,254.3,243.6,1.171,632245.8,632245.8,28301,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644142,1691422.00
03/04/2017 11:15,2,5.551,ACTIVE,220.97,379.02,59.996,1488644103,"201051344001158","219011344069620",33.70,11.70,0,354.97,422.60,189.7,181.2,0.866,618987.6,618987.6,28659,0,0,0,L,1122011218,0,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644143,1691423.00
03/04/2017 11:15,2,7.980,ACTIVE,220.97,371.81,59.996,1488644103,"201051344000576","219011344069620",31.43,20.70,0,339.65,430.72,253.8,243.1,1.127,632137.3,632137.3,28175,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644143,1691424.00
03/04/2017 11:15,2,7.857,ACTIVE,215.09,381.12,60.012,1488644103,"274151322000087","219011344069620",29.54,46.40,0,328.22,402.46,235.2,225.0,0.897,832651.3,832651.3,28532,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488644144,1691425.00
03/04/2017 11:30,2,8.035,ACTIVE,221.42,373.01,60.002,1488645003,"201051344000645","219011344069620",31.29,24.30,0,338.74,428.91,254.3,243.5,1.140,631412.2,631412.2,28212,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645004,1691426.00
03/04/2017 11:30,2,8.225,ACTIVE,214.87,370.00,59.996,1488645003,"274151322000085","219011344069620",26.96,32.20,0,330.63,400.96,224.6,214.9,0.857,858957.8,858957.8,28239,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645005,1691427.00
03/04/2017 11:30,2,7.885,ACTIVE,220.29,370.00,59.981,1488645003,"201051344000633","219011344069620",31.75,19.80,0,338.74,429.82,253.3,242.6,1.198,618291.3,618291.3,28761,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645006,1691428.00
03/04/2017 11:30,2,8.105,ACTIVE,221.87,375.11,59.944,1488645003,"201051344000469","219011344069620",31.03,17.00,0,338.14,429.82,254.4,243.7,1.189,621068.2,621068.2,28723,0,0,0,L,1122011218,0,125.40,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645007,1691429.00
03/04/2017 11:30,2,7.592,ACTIVE,217.35,364.89,59.975,1488645003,"201051344000646","219011344069620",30.28,20.00,0,335.14,420.20,232.7,222.7,1.083,616130.1,616130.1,28626,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645008,1691430.00
03/04/2017 11:30,2,8.105,ACTIVE,215.09,357.68,59.996,1488645003,"274151322000052","219011344069620",29.76,34.80,0,329.43,405.47,244.0,233.6,0.955,888797.5,888797.5,28003,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645009,1691431.00
03/04/2017 11:30,2,7.594,ACTIVE,218.26,357.98,60.023,1488645003,"201051344000585","219011344069620",20.10,15.50,0,336.94,394.35,154.6,147.3,0.712,626141.6,626141.6,28784,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645010,1691432.00
03/04/2017 11:30,2,7.648,ACTIVE,216.90,367.60,60.018,1488645003,"201051344001230","219011344069620",30.43,17.30,0,329.73,419.60,235.7,225.5,1.087,619929.1,619929.1,28490,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645011,1691433.00
03/04/2017 11:30,2,7.070,ACTIVE,218.48,367.90,59.928,1488645003,"201051344000582","219011344069620",31.63,18.00,0,333.93,419.30,226.4,216.6,1.003,610151.7,610151.7,28702,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645012,1691434.00
03/04/2017 11:30,2,7.627,ACTIVE,217.13,366.70,59.938,1488645003,"201051344000955","219011344069620",30.77,22.30,0,336.04,420.50,237.6,227.4,1.127,628258.7,628258.7,28589,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645013,1691435.00
03/04/2017 11:30,2,0.264,ALERT,214.87,495.04,59.986,1488645003,"274151322000094","219011344069620",47.61,17.00,0,301.17,525.40,12.6,10.2,0.062,730025.3,730025.3,29060,0,0,0,L,1151911521,0,122.91,124.04,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645015,1691436.00
03/04/2017 11:30,2,7.684,ACTIVE,221.87,372.41,59.970,1488645003,"201051344000579","219011344069620",32.70,16.30,0,342.05,432.22,254.1,243.3,1.176,638213.6,638213.6,28549,0,0,0,L,1122011218,0,125.85,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645016,1691437.00
03/04/2017 11:30,2,1.855,ACTIVE,217.13,394.95,59.970,1488645003,"201051344000890","219011344069620",35.82,14.30,0,357.38,426.81,67.4,63.1,0.530,622073.3,622073.3,28716,0,0,0,L,1122011218,0,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645017,1691438.00
03/04/2017 11:30,2,7.607,ACTIVE,217.80,368.20,60.018,1488645003,"201051344000438","219011344069620",30.91,21.30,0,334.54,420.50,238.0,227.8,1.096,624857.5,624857.5,28675,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645018,1691439.00
03/04/2017 11:30,2,2.543,ACTIVE,217.35,357.98,59.996,1488645003,"201051344000417","219011344069620",22.78,11.30,0,337.54,384.43,58.7,54.7,0.486,602657.3,602657.3,28979,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645019,1691440.00
03/04/2017 11:30,2,8.092,ACTIVE,214.87,384.43,59.996,1488645003,"274151322000083","219011344069620",29.72,33.00,0,328.22,403.37,243.3,232.9,0.959,879823.4,879823.4,28057,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645019,1691441.00
03/04/2017 11:30,2,7.977,ACTIVE,216.00,367.00,59.981,1488645003,"274151322000076","219011344069620",31.51,37.00,0,334.24,408.78,254.3,243.5,0.999,937450.4,937450.4,28157,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645020,1691442.00
03/04/2017 11:30,2,8.115,ACTIVE,219.61,369.70,60.002,1488645003,"201051344000868","219011344069620",30.97,17.80,0,333.03,429.52,254.6,243.8,1.145,619770.7,619770.7,28750,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645021,1691443.00
03/04/2017 11:30,2,7.934,ACTIVE,214.41,373.61,59.970,1488645003,"274151322000095","219011344069620",31.69,35.40,0,328.22,406.37,254.4,243.6,0.959,928480.7,928480.7,28277,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645022,1691444.00
03/04/2017 11:30,2,8.496,ACTIVE,221.42,367.60,59.996,1488645003,"201051344000988","219011344069620",19.68,13.30,0,341.45,404.87,169.4,161.6,0.773,576621.1,576621.1,28789,0,0,0,L,1122011218,0,125.40,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645023,1691445.00
03/04/2017 11:30,2,7.732,ACTIVE,217.80,365.19,59.944,1488645003,"201051344001025","219011344069620",30.12,19.50,0,335.74,419.60,235.7,225.5,1.030,623656.5,623656.5,28879,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645024,1691446.00
03/04/2017 11:30,2,7.844,ACTIVE,221.42,372.71,59.975,1488645003,"201051344000458","219011344069620",32.03,22.50,0,339.65,428.61,254.4,243.6,1.207,631303.3,631303.3,28368,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645025,1691447.00
03/04/2017 11:30,2,8.020,ACTIVE,221.87,370.60,59.944,1488645003,"201051344000853","219011344069620",31.35,19.50,0,338.14,428.91,254.4,243.7,1.149,631487.5,631487.5,28212,0,0,0,L,1122011218,0,126.30,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645026,1691448.00
03/04/2017 11:30,2,7.625,ACTIVE,216.90,365.80,59.981,1488645003,"201051344000685","219011344069620",30.89,19.80,0,336.04,420.50,238.5,228.3,1.131,624953.9,624953.9,28554,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645027,1691449.00
03/04/2017 11:30,2,7.533,ACTIVE,218.26,367.90,59.991,1488645003,"201051344000917","219011344069620",30.99,19.30,0,328.82,435.83,236.4,226.3,1.105,621366.1,621366.1,28545,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645028,1691450.00
03/04/2017 11:30,2,7.658,ACTIVE,217.13,367.90,59.996,1488645003,"201051344001145","219011344069620",30.73,17.50,0,335.14,420.80,238.3,228.1,1.096,629288.0,629288.0,28385,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645029,1691451.00
03/04/2017 11:30,2,7.797,ACTIVE,218.26,360.99,60.007,1488645003,"201051344000651","219011344069620",19.78,17.30,0,337.54,395.25,156.3,148.9,0.698,618179.1,618179.1,28758,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645030,1691452.00
03/04/2017 11:30,2,8.146,ACTIVE,214.87,353.77,59.944,1488645003,"274151322000088","219011344069620",28.65,34.30,0,329.43,403.97,235.9,225.8,0.879,842810.2,842810.2,28282,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645031,1691453.00
03/04/2017 11:30,2,0.270,ALERT,215.54,492.03,59.954,1488645003,"274151322000068","219011344069620",47.37,21.80,0,301.47,526.30,13.0,10.6,0.062,730809.3,730809.3,28965,0,0,0,L,1151911521,0,123.36,124.27,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645032,1691454.00
03/04/2017 11:30,2,7.680,ACTIVE,217.80,366.40,60.002,1488645003,"201051344001135","219011344069620",30.12,17.50,0,335.74,419.30,234.3,224.2,1.074,614267.7,614267.7,28779,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645033,1691455.00
03/04/2017 11:30,2,7.670,ACTIVE,218.93,373.91,59.996,1488645003,"201051344000594","219011344069620",32.76,19.00,0,341.15,431.32,254.2,243.4,1.149,633273.3,633273.3,28625,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645034,1691456.00
03/04/2017 11:30,2,7.711,ACTIVE,218.26,367.30,59.922,1488645003,"201051344001203","219011344069620",30.30,19.80,0,335.14,419.60,236.6,226.4,1.092,622375.6,622375.6,28819,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645035,1691457.00
03/04/2017 11:30,2,8.188,ACTIVE,215.09,379.92,59.959,1488645003,"274151322000054","219011344069620",27.55,35.80,0,329.73,401.86,228.2,218.4,0.875,861120.4,861120.4,28180,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645036,1691458.00
03/04/2017 11:30,2,8.047,ACTIVE,220.06,370.60,59.986,1488645003,"201051344000867","219011344069620",31.19,22.30,0,333.63,428.01,254.0,243.2,1.131,619042.3,619042.3,28785,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645037,1691459.00
03/04/2017 11:30,2,7.588,ACTIVE,218.03,370.60,59.991,1488645003,"201051344001093","219011344069620",30.67,18.30,0,334.84,419.00,235.7,225.6,1.039,621027.6,621027.6,28640,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645038,1691460.00
03/04/2017 11:30,2,7.961,ACTIVE,220.74,369.70,59.986,1488645003,"201051344000900","219011344069620",31.55,21.50,0,338.14,429.22,253.9,243.2,1.136,639456.8,639456.8,28122,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645039,1691461.00
03/04/2017 11:30,2,7.904,ACTIVE,220.74,370.90,59.933,1488645003,"201051344000648","219011344069620",31.83,20.30,0,339.34,430.72,255.0,244.2,1.176,629143.6,629143.6,28200,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645040,1691462.00
03/04/2017 11:30,2,8.064,ACTIVE,221.19,372.71,59.991,1488645003,"201051344000569","219011344069620",31.17,19.80,0,338.44,430.42,254.1,243.4,1.140,641192.6,641192.6,28105,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645041,1691463.00
03/04/2017 11:30,2,8.004,ACTIVE,221.19,371.51,59.986,1488645003,"201051344000983","219011344069620",31.39,20.70,0,338.74,430.42,254.0,243.2,1.180,632306.5,632306.5,28302,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645041,1691464.00
03/04/2017 11:30,2,7.988,ACTIVE,221.64,370.60,59.991,1488645003,"201051344001158","219011344069620",31.47,16.30,0,338.44,428.61,254.5,243.7,1.145,619044.7,619044.7,28660,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645042,1691465.00
03/04/2017 11:30,2,8.084,ACTIVE,221.42,372.11,59.986,1488645003,"201051344000576","219011344069620",31.15,21.80,0,338.74,429.52,254.7,243.9,1.145,632198.0,632198.0,28176,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645043,1691466.00
03/04/2017 11:30,2,8.061,ACTIVE,215.32,364.89,59.970,1488645003,"274151322000087","219011344069620",29.28,47.30,0,329.73,400.36,238.8,228.5,0.906,832707.9,832707.9,28533,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645044,1691467.00
03/04/2017 11:45,2,7.852,ACTIVE,221.42,371.51,59.991,1488645904,"201051344000645","219011344069620",32.01,25.30,0,333.03,434.33,254.0,243.3,1.131,631473.0,631473.0,28213,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645905,1691468.00
03/04/2017 11:45,2,8.316,ACTIVE,215.32,359.78,60.007,1488645904,"274151322000085","219011344069620",27.27,33.30,0,319.21,403.97,229.6,219.6,0.875,859012.0,859012.0,28240,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645906,1691469.00
03/04/2017 11:45,2,7.783,ACTIVE,220.52,371.51,59.970,1488645904,"201051344000633","219011344069620",32.24,21.50,0,333.33,437.33,253.6,242.9,1.184,618352.2,618352.2,28762,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645907,1691470.00
03/04/2017 11:45,2,7.945,ACTIVE,221.87,371.81,59.991,1488645904,"201051344000469","219011344069620",31.69,17.80,0,329.43,438.23,254.6,243.8,1.136,621129.0,621129.0,28724,0,0,0,L,1122011218,0,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645908,1691471.00
03/04/2017 11:45,2,7.768,ACTIVE,217.80,369.10,59.944,1488645904,"201051344000646","219011344069620",30.55,19.80,0,324.02,430.42,240.3,230.0,1.127,616186.6,616186.6,28627,0,0,0,L,1122011218,0,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645909,1691472.00
03/04/2017 11:45,2,8.330,ACTIVE,215.32,378.12,60.007,1488645904,"274151322000052","219011344069620",29.62,36.80,0,318.30,408.18,249.9,239.3,0.972,888856.4,888856.4,28004,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645910,1691473.00
03/04/2017 11:45,2,7.908,ACTIVE,219.16,367.90,60.012,1488645904,"201051344000585","219011344069620",30.32,18.30,0,325.82,422.30,242.7,232.4,1.123,626195.1,626195.1,28785,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645911,1691474.00
03/04/2017 11:45,2,7.697,ACTIVE,217.13,366.70,59.981,1488645904,"201051344001230","219011344069620",31.17,18.00,0,325.52,431.62,242.9,232.5,1.114,619986.2,619986.2,28491,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645911,1691475.00
03/04/2017 11:45,2,7.822,ACTIVE,218.93,372.11,59.991,1488645904,"201051344000582","219011344069620",30.57,20.30,0,318.00,437.63,242.1,231.7,1.083,610208.4,610208.4,28703,0,0,0,L,1122011218,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645912,1691476.00
03/04/2017 11:45,2,7.859,ACTIVE,217.58,369.10,59.944,1488645904,"201051344000955","219011344069620",30.71,22.50,0,326.12,424.41,244.3,233.9,1.153,628316.2,628316.2,28590,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645913,1691477.00
03/04/2017 11:45,2,0.270,ALERT,215.09,496.54,59.996,1488645904,"274151322000094","219011344069620",47.85,17.30,0,300.57,536.22,12.9,10.5,0.062,730027.8,730027.8,29062,0,0,0,L,1151911521,0,122.91,124.27,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645915,1691478.00
03/04/2017 11:45,2,7.574,ACTIVE,222.32,376.62,59.959,1488645904,"201051344000579","219011344069620",33.20,17.50,0,342.05,436.73,254.6,243.8,1.176,638274.4,638274.4,28550,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645916,1691479.00
03/04/2017 11:45,2,1.643,ACTIVE,217.13,398.56,60.018,1488645904,"201051344000890","219011344069620",36.36,12.00,0,367.00,423.81,60.8,56.7,0.473,622087.8,622087.8,28717,0,0,0,L,1122011218,0,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645917,1691480.00
03/04/2017 11:45,2,7.783,ACTIVE,218.48,367.60,59.938,1488645904,"201051344000438","219011344069620",31.09,22.00,0,326.42,429.22,244.8,234.4,1.131,624915.2,624915.2,28676,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645918,1691481.00
03/04/2017 11:45,2,3.654,ACTIVE,217.58,354.07,60.007,1488645904,"201051344000417","219011344069620",22.72,12.30,0,327.02,397.66,84.2,79.3,0.398,602673.8,602673.8,28980,0,0,0,L,1122011218,0,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645919,1691482.00
03/04/2017 11:45,2,8.299,ACTIVE,214.87,381.73,59.996,1488645904,"274151322000083","219011344069620",29.74,35.00,0,317.70,407.57,249.9,239.3,0.990,879882.3,879882.3,28058,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645920,1691483.00
03/04/2017 11:45,2,7.750,ACTIVE,216.00,360.99,59.970,1488645904,"274151322000076","219011344069620",32.36,38.20,0,332.43,410.58,253.8,243.1,0.990,937511.3,937511.3,28158,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645920,1691484.00
03/04/2017 11:45,2,7.936,ACTIVE,220.06,369.70,60.002,1488645904,"201051344000868","219011344069620",31.69,19.30,0,326.12,436.13,254.4,243.6,1.180,619831.5,619831.5,28751,0,0,0,L,1122011218,0,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645921,1691485.00
03/04/2017 11:45,2,7.736,ACTIVE,214.87,375.11,59.981,1488645904,"274151322000095","219011344069620",32.42,35.40,0,331.83,408.78,253.1,242.3,0.955,928541.6,928541.6,28278,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645922,1691486.00
03/04/2017 11:45,2,8.889,ACTIVE,221.87,368.50,59.991,1488645904,"201051344000988","219011344069620",19.54,16.00,0,332.73,412.38,176.1,168.0,0.804,576662.3,576662.3,28790,0,0,0,L,1122011218,0,125.85,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645923,1691487.00
03/04/2017 11:45,2,7.926,ACTIVE,218.71,368.50,59.996,1488645904,"201051344001025","219011344069620",30.32,21.50,0,322.51,426.51,243.4,233.0,1.087,623713.6,623713.6,28880,0,0,0,L,1122011218,0,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645924,1691488.00
03/04/2017 11:45,2,7.678,ACTIVE,221.87,375.11,60.002,1488645904,"201051344000458","219011344069620",32.70,22.50,0,338.14,429.22,254.1,243.3,1.158,631364.0,631364.0,28369,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645925,1691489.00
03/04/2017 11:45,2,7.852,ACTIVE,222.32,371.51,60.023,1488645904,"201051344000853","219011344069620",32.07,19.80,0,333.03,437.03,254.6,243.8,1.123,631548.3,631548.3,28213,0,0,0,L,1122011218,0,126.53,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645926,1691490.00
03/04/2017 11:45,2,7.805,ACTIVE,217.13,365.49,60.002,1488645904,"201051344000685","219011344069620",31.09,18.70,0,327.02,424.11,245.7,235.2,1.145,625011.8,625011.8,28555,0,0,0,L,1122011218,0,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645927,1691491.00
03/04/2017 11:45,2,7.885,ALERT,218.93,370.90,59.991,1488645904,"201051344000917","219011344069620",30.49,20.70,0,304.78,428.01,243.4,233.0,1.140,621423.2,621423.2,28546,0,0,0,L,1122011218,0,125.17,124.49,0002,16,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645929,1691492.00
03/04/2017 11:45,2,7.777,ACTIVE,217.35,364.89,60.002,1488645904,"201051344001145","219011344069620",31.19,17.30,0,330.93,423.50,245.7,235.2,1.109,629345.9,629345.9,28386,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645929,1691493.00
03/04/2017 11:45,2,7.752,ACTIVE,219.16,370.30,59.965,1488645904,"201051344000651","219011344069620",30.87,20.00,0,331.23,424.71,242.4,232.0,1.087,618229.8,618229.8,28759,0,0,0,L,1122011218,0,125.85,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645930,1691494.00
03/04/2017 11:45,2,8.252,ACTIVE,214.87,365.49,59.975,1488645904,"274151322000088","219011344069620",29.14,35.20,0,316.20,405.47,243.4,233.0,0.915,842867.5,842867.5,28283,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645931,1691495.00
03/04/2017 11:45,2,0.273,ALERT,216.00,495.64,59.970,1488645904,"274151322000068","219011344069620",47.71,21.30,0,301.47,537.72,12.9,10.5,0.053,730812.9,730812.9,28967,0,0,0,L,1151911521,0,123.81,124.49,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645933,1691496.00
03/04/2017 11:45,2,7.844,ACTIVE,218.71,367.00,59.986,1488645904,"201051344001135","219011344069620",30.47,20.00,0,325.22,429.22,242.1,231.7,1.109,614324.7,614324.7,28780,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645934,1691497.00
03/04/2017 11:45,2,7.574,ACTIVE,219.39,377.52,60.007,1488645904,"201051344000594","219011344069620",33.18,19.30,0,338.74,434.63,254.1,243.3,1.158,633334.2,633334.2,28626,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645935,1691498.00
03/04/2017 11:45,2,7.939,ACTIVE,218.71,368.20,59.981,1488645904,"201051344001203","219011344069620",30.32,20.70,0,325.22,427.11,243.7,233.2,1.123,622432.9,622432.9,28820,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645936,1691499.00
03/04/2017 11:45,2,8.283,ACTIVE,215.54,353.17,59.975,1488645904,"274151322000054","219011344069620",27.99,38.20,0,318.00,406.07,234.7,224.6,0.884,861175.7,861175.7,28181,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645937,1691500.00
03/04/2017 11:45,2,7.908,ACTIVE,220.74,367.60,59.949,1488645904,"201051344000867","219011344069620",31.79,23.30,0,331.23,430.12,254.2,243.4,1.140,619103.1,619103.1,28786,0,0,0,L,1122011218,0,125.62,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645938,1691501.00
03/04/2017 11:45,2,7.781,ACTIVE,218.93,370.30,59.954,1488645904,"201051344001093","219011344069620",30.75,19.30,0,324.62,427.11,242.3,231.9,1.083,621084.7,621084.7,28641,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645939,1691502.00
