ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 11:45,2,7.828,ACTIVE,221.19,371.81,59.970,1488645904,"201051344000900","219011344069620",32.18,21.30,0,334.24,435.23,254.8,244.0,1.145,639517.7,639517.7,28123,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645940,1691503.00
03/04/2017 11:45,2,7.717,ACTIVE,221.19,372.41,59.954,1488645904,"201051344000648","219011344069620",32.50,21.50,0,334.24,438.83,253.8,243.0,1.140,629204.5,629204.5,28201,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645941,1691504.00
03/04/2017 11:45,2,7.875,ACTIVE,221.64,372.41,59.991,1488645904,"201051344000569","219011344069620",31.97,21.00,0,329.43,440.64,254.4,243.6,1.167,641253.4,641253.4,28106,0,0,0,L,1122011218,0,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645942,1691505.00
03/04/2017 11:45,2,7.814,ACTIVE,221.87,371.21,59.991,1488645904,"201051344000983","219011344069620",32.10,21.50,0,334.24,436.13,253.6,242.8,1.136,632367.4,632367.4,28303,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645943,1691506.00
03/04/2017 11:45,2,7.869,ACTIVE,222.32,372.41,59.970,1488645904,"201051344001158","219011344069620",31.97,18.00,0,330.33,437.03,254.4,243.6,1.162,619105.5,619105.5,28661,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645944,1691507.00
03/04/2017 11:45,2,7.883,ACTIVE,221.87,372.41,59.949,1488645904,"201051344000576","219011344069620",31.95,22.50,0,329.73,438.83,254.7,243.9,1.162,632258.9,632258.9,28177,0,0,0,L,1122011218,0,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645945,1691508.00
03/04/2017 11:45,2,8.309,ACTIVE,215.09,376.31,59.949,1488645904,"274151322000087","219011344069620",29.08,49.30,0,315.30,406.37,244.7,234.3,0.932,832765.6,832765.6,28534,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488645946,1691509.00
03/04/2017 12:00,2,7.787,ACTIVE,221.64,367.30,60.012,1488646803,"201051344000645","219011344069620",32.28,24.50,0,338.14,428.61,254.3,243.5,1.145,631533.7,631533.7,28214,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646804,1691510.00
03/04/2017 12:00,2,8.520,ACTIVE,215.32,362.49,59.970,1488646803,"274151322000085","219011344069620",27.14,33.00,0,330.63,403.37,234.1,224.0,0.884,859067.2,859067.2,28241,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646805,1691511.00
03/04/2017 12:00,2,7.834,ACTIVE,220.52,370.90,60.012,1488646803,"201051344000633","219011344069620",32.22,21.80,0,338.14,429.52,255.1,244.3,1.202,618412.9,618412.9,28763,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646806,1691512.00
03/04/2017 12:00,2,7.832,ACTIVE,222.10,371.21,60.002,1488646803,"201051344000469","219011344069620",32.08,17.30,0,338.14,428.31,254.2,243.4,1.158,621189.8,621189.8,28725,0,0,0,L,1122011218,0,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646807,1691513.00
03/04/2017 12:00,2,7.824,ACTIVE,218.03,368.80,60.012,1488646803,"201051344000646","219011344069620",30.97,20.00,0,333.33,423.81,245.3,234.9,1.123,616244.5,616244.5,28628,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646808,1691514.00
03/04/2017 12:00,2,8.453,ACTIVE,215.54,382.03,59.949,1488646803,"274151322000052","219011344069620",29.48,38.20,0,329.73,408.48,252.0,241.3,0.986,888916.2,888916.2,28005,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646809,1691515.00
03/04/2017 12:00,2,8.053,ACTIVE,219.16,370.00,60.018,1488646803,"201051344000585","219011344069620",30.45,19.00,0,333.93,425.01,248.4,237.8,1.131,626253.8,626253.8,28786,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646810,1691516.00
03/04/2017 12:00,2,7.965,ACTIVE,217.58,367.90,59.954,1488646803,"201051344001230","219011344069620",30.73,16.00,0,335.44,423.20,247.7,237.2,1.153,620044.7,620044.7,28492,0,0,0,L,1122011218,0,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646811,1691517.00
03/04/2017 12:00,2,7.961,ACTIVE,219.39,370.90,59.949,1488646803,"201051344000582","219011344069620",30.65,21.30,0,332.43,427.11,247.0,236.5,1.096,610266.8,610266.8,28704,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646812,1691518.00
03/04/2017 12:00,2,8.047,ACTIVE,218.03,367.90,59.938,1488646803,"201051344000955","219011344069620",30.40,22.50,0,335.14,422.60,247.6,237.1,1.131,628374.8,628374.8,28591,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646812,1691519.00
03/04/2017 12:00,2,0.262,ALERT,215.32,494.14,60.012,1488646803,"274151322000094","219011344069620",47.61,17.00,0,301.77,525.10,12.5,10.1,0.062,730030.3,730030.3,29064,0,0,0,L,1151911521,0,122.91,124.49,0001,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646814,1691520.00
03/04/2017 12:00,2,7.570,ACTIVE,221.87,376.31,59.965,1488646803,"201051344000579","219011344069620",33.24,17.80,0,344.76,432.82,254.7,243.9,1.176,638335.2,638335.2,28551,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646815,1691521.00
03/04/2017 12:00,2,1.664,ACTIVE,217.58,394.65,60.023,1488646803,"201051344000890","219011344069620",36.08,9.30,0,373.31,426.51,60.9,56.8,0.455,622101.9,622101.9,28718,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646816,1691522.00
03/04/2017 12:00,2,7.902,ACTIVE,218.71,371.21,60.007,1488646803,"201051344000438","219011344069620",31.05,18.70,0,333.03,425.31,248.4,237.8,1.140,624974.0,624974.0,28677,0,0,0,L,1122011218,0,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646817,1691523.00
03/04/2017 12:00,2,5.193,ACTIVE,218.03,355.88,59.986,1488646803,"201051344000417","219011344069620",22.20,13.30,0,337.84,383.53,116.8,110.8,0.535,602697.4,602697.4,28981,0,0,0,L,1122011218,0,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646818,1691524.00
03/04/2017 12:00,2,8.406,ACTIVE,214.87,383.53,59.975,1488646803,"274151322000083","219011344069620",29.82,33.00,0,329.13,408.18,253.7,242.9,0.999,879942.3,879942.3,28059,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646819,1691525.00
03/04/2017 12:00,2,7.641,ACTIVE,216.00,374.21,60.002,1488646803,"274151322000076","219011344069620",32.86,37.50,0,342.95,413.59,253.7,242.9,0.990,937572.0,937572.0,28159,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646820,1691526.00
03/04/2017 12:00,2,7.861,ACTIVE,220.06,370.90,60.007,1488646803,"201051344000868","219011344069620",31.95,19.80,0,333.63,428.91,254.5,243.7,1.162,619892.2,619892.2,28752,0,0,0,L,1122011218,0,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646821,1691527.00
03/04/2017 12:00,2,7.717,ACTIVE,214.87,386.83,59.991,1488646803,"274151322000095","219011344069620",32.60,34.00,0,338.44,408.48,254.1,243.3,0.955,928602.4,928602.4,28279,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646822,1691528.00
03/04/2017 12:00,2,9.100,ACTIVE,222.10,368.20,60.002,1488646803,"201051344000988","219011344069620",19.40,17.50,0,341.45,407.57,178.9,170.8,0.809,576704.6,576704.6,28791,0,0,0,L,1122011218,0,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646823,1691529.00
03/04/2017 12:00,2,8.117,ACTIVE,219.16,370.30,60.023,1488646803,"201051344001025","219011344069620",30.32,21.50,0,334.24,422.30,249.2,238.6,1.109,623772.5,623772.5,28881,0,0,0,L,1122011218,0,125.17,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646823,1691530.00
03/04/2017 12:00,2,7.643,ACTIVE,221.87,373.91,59.996,1488646803,"201051344000458","219011344069620",32.90,22.50,0,340.85,430.42,254.2,243.4,1.153,631424.8,631424.8,28370,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646824,1691531.00
03/04/2017 12:00,2,7.742,ACTIVE,222.32,372.41,59.981,1488646803,"201051344000853","219011344069620",32.48,20.30,0,336.94,431.32,254.2,243.5,1.153,631609.1,631609.1,28214,0,0,0,L,1122011218,0,126.53,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646825,1691532.00
03/04/2017 12:00,2,8.045,ACTIVE,217.58,365.19,59.928,1488646803,"201051344000685","219011344069620",30.85,16.00,0,334.84,423.20,251.4,240.7,1.162,625071.1,625071.1,28556,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646826,1691533.00
03/04/2017 12:00,2,8.016,ACTIVE,218.93,370.30,60.012,1488646803,"201051344000917","219011344069620",30.59,21.80,0,332.43,422.00,248.2,237.7,1.158,621481.9,621481.9,28548,0,0,0,L,1122011218,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646827,1691534.00
03/04/2017 12:00,2,7.928,ACTIVE,217.58,369.10,60.007,1488646803,"201051344001145","219011344069620",31.29,18.30,0,333.33,423.81,251.2,240.6,1.171,629405.2,629405.2,28387,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646828,1691535.00
03/04/2017 12:00,2,8.135,ACTIVE,219.39,371.51,59.933,1488646803,"201051344000651","219011344069620",30.38,20.30,0,333.03,426.21,250.1,239.4,1.118,618288.8,618288.8,28760,0,0,0,L,1122011218,0,126.07,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646829,1691536.00
03/04/2017 12:00,2,8.359,ACTIVE,215.09,371.81,59.981,1488646803,"274151322000088","219011344069620",29.40,35.40,0,329.43,406.97,248.6,238.1,0.941,842926.2,842926.2,28284,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646830,1691537.00
03/04/2017 12:00,2,0.271,ALERT,216.22,500.15,59.975,1488646803,"274151322000068","219011344069620",48.11,19.80,0,302.07,528.40,13.5,11.1,0.066,730815.6,730815.6,28969,0,0,0,L,1151911521,0,123.59,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646831,1691538.00
03/04/2017 12:00,2,7.938,ACTIVE,218.71,370.90,60.012,1488646803,"201051344001135","219011344069620",30.89,21.00,0,333.93,422.60,248.3,237.8,1.136,614383.2,614383.2,28781,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646832,1691539.00
03/04/2017 12:00,2,7.615,ACTIVE,219.39,375.11,59.996,1488646803,"201051344000594","219011344069620",33.08,19.50,0,342.35,433.42,254.3,243.6,1.136,633394.9,633394.9,28627,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646833,1691540.00
03/04/2017 12:00,2,7.996,ACTIVE,219.16,367.90,60.018,1488646803,"201051344001203","219011344069620",30.73,20.00,0,334.84,426.21,248.8,238.2,1.140,622491.6,622491.6,28821,0,0,0,L,1122011218,0,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646834,1691541.00
03/04/2017 12:00,2,8.395,ACTIVE,215.32,382.33,59.986,1488646803,"274151322000054","219011344069620",28.29,38.40,0,330.03,405.77,240.2,229.9,0.919,861232.3,861232.3,28182,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646835,1691542.00
03/04/2017 12:00,2,7.824,ACTIVE,220.52,369.10,60.002,1488646803,"201051344000867","219011344069620",32.03,23.30,0,333.93,427.71,253.1,242.4,1.140,619163.8,619163.8,28787,0,0,0,L,1122011218,0,125.62,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646836,1691543.00
03/04/2017 12:00,2,7.984,ACTIVE,219.16,370.00,59.928,1488646803,"201051344001093","219011344069620",30.49,20.70,0,333.03,424.41,246.5,236.0,1.109,621142.9,621142.9,28642,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646837,1691544.00
03/04/2017 12:00,2,7.730,ACTIVE,221.42,373.91,59.954,1488646803,"201051344000900","219011344069620",32.50,21.30,0,338.14,429.52,253.9,243.2,1.162,639578.4,639578.4,28124,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646838,1691545.00
03/04/2017 12:00,2,7.691,ACTIVE,221.19,373.91,59.996,1488646803,"201051344000648","219011344069620",32.68,21.80,0,339.95,430.12,254.7,243.9,1.149,629265.1,629265.1,28202,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646839,1691546.00
03/04/2017 12:00,2,7.740,ACTIVE,221.87,368.20,59.981,1488646803,"201051344000569","219011344069620",32.42,21.30,0,337.84,429.82,253.5,242.8,1.171,641314.0,641314.0,28107,0,0,0,L,1122011218,0,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646840,1691547.00
03/04/2017 12:00,2,7.760,ACTIVE,222.10,371.81,59.975,1488646803,"201051344000983","219011344069620",32.40,22.50,0,338.14,429.82,254.4,243.7,1.180,632428.1,632428.1,28304,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646841,1691548.00
03/04/2017 12:00,2,7.801,ACTIVE,222.10,372.41,59.954,1488646803,"201051344001158","219011344069620",32.24,19.80,0,336.64,428.91,254.2,243.5,1.189,619166.2,619166.2,28662,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646842,1691549.00
03/04/2017 12:00,2,7.799,ACTIVE,222.10,375.71,60.002,1488646803,"201051344000576","219011344069620",32.30,20.30,0,337.84,429.52,254.9,244.1,1.167,632319.5,632319.5,28178,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646842,1691550.00
03/04/2017 12:00,2,8.375,ACTIVE,215.32,378.72,59.996,1488646803,"274151322000087","219011344069620",29.18,50.00,0,329.43,405.77,247.3,236.8,0.928,832824.2,832824.2,28535,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488646843,1691551.00
03/04/2017 12:15,2,7.768,ACTIVE,222.10,371.21,59.996,1488647704,"201051344000645","219011344069620",32.42,23.30,0,338.74,428.31,254.7,243.9,1.127,631594.5,631594.5,28215,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647705,1691552.00
03/04/2017 12:15,2,8.584,ACTIVE,215.32,366.70,59.981,1488647704,"274151322000085","219011344069620",27.17,32.80,0,330.33,404.57,236.3,226.1,0.893,859123.7,859123.7,28242,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647706,1691553.00
03/04/2017 12:15,2,7.795,ACTIVE,220.97,374.21,59.975,1488647704,"201051344000633","219011344069620",32.16,21.50,0,338.14,429.22,253.4,242.7,1.171,618473.7,618473.7,28764,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647707,1691554.00
03/04/2017 12:15,2,7.867,ACTIVE,222.55,372.11,59.970,1488647704,"201051344000469","219011344069620",32.03,18.00,0,337.24,428.61,254.7,243.9,1.158,621250.6,621250.6,28726,0,0,0,L,1122011218,0,125.62,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647708,1691555.00
03/04/2017 12:15,2,8.068,ACTIVE,218.48,367.90,59.944,1488647704,"201051344000646","219011344069620",30.34,20.30,0,333.03,423.50,247.9,237.3,1.149,616303.7,616303.7,28629,0,0,0,L,1122011218,0,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647708,1691556.00
03/04/2017 12:15,2,8.543,ACTIVE,215.32,362.79,60.007,1488647704,"274151322000052","219011344069620",29.42,39.00,0,329.73,408.18,254.4,243.7,0.999,888976.9,888976.9,28006,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647709,1691557.00
03/04/2017 12:15,2,8.141,ACTIVE,219.84,370.60,60.028,1488647704,"201051344000585","219011344069620",30.47,18.70,0,333.93,426.81,251.2,240.5,1.149,626313.6,626313.6,28787,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647710,1691558.00
03/04/2017 12:15,2,7.955,ACTIVE,218.26,369.40,60.023,1488647704,"201051344001230","219011344069620",31.03,16.00,0,335.14,424.41,249.9,239.3,1.176,620104.4,620104.4,28493,0,0,0,L,1122011218,0,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647711,1691559.00
03/04/2017 12:15,2,8.066,ACTIVE,220.06,372.11,59.949,1488647704,"201051344000582","219011344069620",30.55,21.80,0,333.63,428.31,249.3,238.7,1.109,610326.3,610326.3,28705,0,0,0,L,1122011218,0,126.07,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647712,1691560.00
03/04/2017 12:15,2,8.115,ACTIVE,218.48,369.40,60.018,1488647704,"201051344000955","219011344069620",30.42,22.30,0,333.93,423.50,249.8,239.2,1.149,628434.5,628434.5,28592,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647713,1691561.00
03/04/2017 12:15,2,0.258,ALERT,215.09,493.24,59.996,1488647704,"274151322000094","219011344069620",47.43,17.00,0,301.47,524.20,12.5,10.1,0.062,730032.9,730032.9,29066,0,0,0,L,1151911521,0,122.91,124.27,0001,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647715,1691562.00
03/04/2017 12:15,2,7.643,ACTIVE,222.77,374.81,60.012,1488647704,"201051344000579","219011344069620",32.90,18.70,0,342.35,432.52,254.8,244.0,1.176,638396.0,638396.0,28552,0,0,0,L,1122011218,0,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647716,1691563.00
03/04/2017 12:15,2,1.670,ACTIVE,218.26,397.05,60.028,1488647704,"201051344000890","219011344069620",36.14,8.00,0,370.60,428.01,61.3,57.3,0.473,622116.2,622116.2,28719,0,0,0,L,1122011218,0,125.40,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647717,1691564.00
03/04/2017 12:15,2,8.184,ACTIVE,218.93,367.90,59.944,1488647704,"201051344000438","219011344069620",30.28,18.00,0,333.33,423.20,250.8,240.2,1.140,625034.0,625034.0,28678,0,0,0,L,1122011218,0,125.85,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647718,1691565.00
03/04/2017 12:15,2,6.984,ACTIVE,218.71,358.58,60.018,1488647704,"201051344000417","219011344069620",21.15,14.30,0,337.84,393.15,149.7,142.5,0.689,602729.0,602729.0,28982,0,0,0,L,1122011218,0,125.17,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647719,1691566.00
03/04/2017 12:15,2,8.326,ACTIVE,215.09,382.63,60.007,1488647704,"274151322000083","219011344069620",30.24,32.00,0,328.52,408.48,254.5,243.7,1.003,880003.1,880003.1,28060,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647720,1691567.00
03/04/2017 12:15,2,7.672,ACTIVE,216.22,397.05,59.959,1488647704,"274151322000076","219011344069620",32.74,35.80,0,346.56,417.19,254.3,243.5,0.999,937633.0,937633.0,28160,0,0,0,L,1151911521,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647721,1691568.00
03/04/2017 12:15,2,7.879,ACTIVE,220.74,368.80,59.970,1488647704,"201051344000868","219011344069620",31.91,18.70,0,333.33,429.22,254.0,243.3,1.123,619953.1,619953.1,28753,0,0,0,L,1122011218,0,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647722,1691569.00
03/04/2017 12:15,2,7.738,ACTIVE,214.87,390.44,59.996,1488647704,"274151322000095","219011344069620",32.50,32.40,0,341.15,410.88,254.2,243.5,0.955,928663.3,928663.3,28280,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647723,1691570.00
03/04/2017 12:15,2,9.299,ACTIVE,222.32,368.80,59.996,1488647704,"201051344000988","219011344069620",19.14,17.50,0,341.45,407.87,180.3,172.1,0.809,576747.7,576747.7,28792,0,0,0,L,1122011218,0,125.85,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647724,1691571.00
03/04/2017 12:15,2,8.221,ACTIVE,219.61,369.70,60.012,1488647704,"201051344001025","219011344069620",30.22,21.50,0,333.63,423.20,251.6,240.9,1.123,623832.6,623832.6,28882,0,0,0,L,1122011218,0,125.62,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647724,1691572.00
03/04/2017 12:15,2,7.656,ACTIVE,222.32,373.01,59.944,1488647704,"201051344000458","219011344069620",32.82,22.30,0,342.05,431.62,254.2,243.4,1.180,631485.7,631485.7,28371,0,0,0,L,1122011218,0,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647725,1691573.00
03/04/2017 12:15,2,7.729,ACTIVE,222.77,373.01,59.991,1488647704,"201051344000853","219011344069620",32.52,19.00,0,338.14,432.22,253.7,243.0,1.145,631669.9,631669.9,28215,0,0,0,L,1122011218,0,126.53,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647726,1691574.00
03/04/2017 12:15,2,8.064,ACTIVE,218.26,368.80,60.002,1488647704,"201051344000685","219011344069620",30.99,16.00,0,333.93,423.81,253.1,242.3,1.180,625131.7,625131.7,28557,0,0,0,L,1122011218,0,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647727,1691575.00
03/04/2017 12:15,2,8.146,ACTIVE,219.84,370.30,59.996,1488647704,"201051344000917","219011344069620",30.42,21.50,0,333.03,425.91,250.9,240.3,1.171,621541.8,621541.8,28549,0,0,0,L,1122011218,0,125.62,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647728,1691576.00
03/04/2017 12:15,2,8.076,ACTIVE,218.26,366.10,59.996,1488647704,"201051344001145","219011344069620",31.01,18.00,0,333.33,424.41,253.7,243.0,1.145,629465.8,629465.8,28388,0,0,0,L,1122011218,0,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647729,1691577.00
03/04/2017 12:15,2,8.160,ACTIVE,220.06,370.30,59.949,1488647704,"201051344000651","219011344069620",30.59,19.80,0,334.24,427.11,252.5,241.8,1.136,618349.2,618349.2,28761,0,0,0,L,1122011218,0,126.30,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647730,1691578.00
03/04/2017 12:15,2,8.566,ACTIVE,215.32,366.10,59.970,1488647704,"274151322000088","219011344069620",28.92,34.80,0,329.73,408.18,250.7,240.0,0.932,842986.2,842986.2,28285,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647731,1691579.00
03/04/2017 12:15,2,0.273,ALERT,216.22,497.75,59.949,1488647704,"274151322000068","219011344069620",47.89,19.00,0,301.77,526.60,13.2,10.8,0.062,730818.3,730818.3,28971,0,0,0,L,1151911521,0,124.04,124.72,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647733,1691580.00
03/04/2017 12:15,2,8.064,ACTIVE,219.39,371.21,59.917,1488647704,"201051344001135","219011344069620",30.65,21.80,0,333.63,426.81,250.2,239.6,1.149,614443.0,614443.0,28782,0,0,0,L,1122011218,0,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647733,1691581.00
03/04/2017 12:15,2,7.660,ACTIVE,219.84,373.91,59.954,1488647704,"201051344000594","219011344069620",32.84,21.30,0,341.75,435.53,254.5,243.7,1.140,633455.7,633455.7,28628,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647734,1691582.00
03/04/2017 12:15,2,8.156,ACTIVE,219.84,370.90,59.981,1488647704,"201051344001203","219011344069620",30.36,20.30,0,334.84,426.81,250.6,239.9,1.162,622551.5,622551.5,28822,0,0,0,L,1122011218,0,126.30,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647735,1691583.00
03/04/2017 12:15,2,8.566,ACTIVE,215.77,363.09,59.954,1488647704,"274151322000054","219011344069620",27.99,38.20,0,330.33,406.97,242.5,232.1,0.924,861290.4,861290.4,28183,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647736,1691584.00
03/04/2017 12:15,2,7.867,ACTIVE,221.19,370.00,59.986,1488647704,"201051344000867","219011344069620",31.97,23.30,0,336.04,428.61,254.4,243.7,1.149,619224.6,619224.6,28788,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647737,1691585.00
03/04/2017 12:15,2,8.023,ACTIVE,219.61,371.51,60.007,1488647704,"201051344001093","219011344069620",30.59,19.00,0,333.33,426.81,248.5,237.9,1.109,621202.3,621202.3,28643,0,0,0,L,1122011218,0,125.85,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647738,1691586.00
03/04/2017 12:15,2,7.740,ACTIVE,221.87,372.41,59.981,1488647704,"201051344000900","219011344069620",32.50,20.00,0,339.34,429.82,254.6,243.8,1.131,639639.3,639639.3,28125,0,0,0,L,1122011218,0,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647739,1691587.00
03/04/2017 12:15,2,7.684,ACTIVE,221.87,373.91,59.991,1488647704,"201051344000648","219011344069620",32.68,20.30,0,341.45,433.12,254.1,243.4,1.131,629326.0,629326.0,28203,0,0,0,L,1122011218,0,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647740,1691588.00
03/04/2017 12:15,2,7.785,ACTIVE,222.10,372.71,59.949,1488647704,"201051344000569","219011344069620",32.38,20.70,0,338.74,431.32,254.4,243.7,1.158,641374.9,641374.9,28108,0,0,0,L,1122011218,0,125.62,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647741,1691589.00
03/04/2017 12:15,2,7.746,ACTIVE,222.55,370.90,59.959,1488647704,"201051344000983","219011344069620",32.42,20.70,0,337.54,429.82,253.6,242.9,1.171,632488.9,632488.9,28305,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647742,1691590.00
03/04/2017 12:15,2,7.869,ACTIVE,222.77,373.91,59.949,1488647704,"201051344001158","219011344069620",31.99,20.30,0,337.84,428.91,254.5,243.7,1.167,619227.1,619227.1,28663,0,0,0,L,1122011218,0,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647743,1691591.00
03/04/2017 12:15,2,7.766,ACTIVE,222.10,373.01,59.991,1488647704,"201051344000576","219011344069620",32.40,20.30,0,337.54,429.22,254.2,243.4,1.140,632380.4,632380.4,28179,0,0,0,L,1122011218,0,125.85,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647744,1691592.00
03/04/2017 12:15,2,8.537,ACTIVE,215.32,375.41,59.949,1488647704,"274151322000087","219011344069620",28.77,50.20,0,329.13,408.18,248.7,238.1,0.941,832883.9,832883.9,28536,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488647744,1691593.00
03/04/2017 12:30,2,7.805,ACTIVE,222.10,372.11,59.981,1488648604,"201051344000645","219011344069620",32.30,23.00,0,336.94,427.71,254.5,243.7,1.123,631655.3,631655.3,28216,0,0,0,L,1122011218,0,126.30,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648605,1691594.00
03/04/2017 12:30,2,8.574,ACTIVE,215.32,366.70,59.991,1488648604,"274151322000085","219011344069620",27.15,34.30,0,330.63,406.07,235.6,225.5,0.893,859180.0,859180.0,28243,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648606,1691595.00
03/04/2017 12:30,2,7.771,ACTIVE,220.97,370.60,59.954,1488648604,"201051344000633","219011344069620",32.36,22.30,0,337.54,428.91,253.9,243.2,1.189,618534.5,618534.5,28765,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648607,1691596.00
03/04/2017 12:30,2,7.824,ACTIVE,222.77,371.81,59.991,1488648604,"201051344000469","219011344069620",32.07,17.80,0,336.34,428.31,253.8,243.0,1.136,621311.5,621311.5,28727,0,0,0,L,1122011218,0,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648608,1691597.00
03/04/2017 12:30,2,8.127,ACTIVE,218.26,370.60,59.986,1488648604,"201051344000646","219011344069620",30.28,21.30,0,332.43,423.50,249.1,238.5,1.153,616363.0,616363.0,28630,0,0,0,L,1122011218,0,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648608,1691598.00
03/04/2017 12:30,2,8.340,ACTIVE,215.54,377.22,59.996,1488648604,"274151322000052","219011344069620",30.12,40.20,0,329.43,409.08,254.2,243.4,0.981,889037.7,889037.7,28007,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648609,1691599.00
03/04/2017 12:30,2,8.291,ACTIVE,219.61,371.51,59.933,1488648604,"201051344000585","219011344069620",30.02,19.30,0,334.24,427.11,252.1,241.4,1.158,626373.8,626373.8,28788,0,0,0,L,1122011218,0,125.40,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648610,1691600.00
03/04/2017 12:30,2,8.025,ALERT,218.03,368.20,60.002,1488648604,"201051344001230","219011344069620",30.95,16.00,0,306.58,426.51,251.4,240.7,1.171,620164.0,620164.0,28494,0,0,0,L,1122011218,0,125.17,123.36,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648612,1691601.00
03/04/2017 12:30,2,8.045,ACTIVE,219.61,371.51,59.996,1488648604,"201051344000582","219011344069620",30.71,22.80,0,333.33,429.52,250.1,239.5,1.123,610386.0,610386.0,28706,0,0,0,L,1122011218,0,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648613,1691602.00
03/04/2017 12:30,2,8.062,ACTIVE,218.48,369.10,59.970,1488648604,"201051344000955","219011344069620",30.79,22.80,0,333.63,423.20,251.2,240.5,1.171,628494.4,628494.4,28593,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648614,1691603.00
03/04/2017 12:30,2,0.266,ALERT,215.32,495.34,59.959,1488648604,"274151322000094","219011344069620",47.57,16.70,0,302.07,525.70,12.9,10.6,0.062,730035.4,730035.4,29068,0,0,0,L,1151911521,0,122.68,124.72,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648616,1691604.00
03/04/2017 12:30,2,7.553,ACTIVE,222.55,376.62,59.928,1488648604,"201051344000579","219011344069620",33.24,19.80,0,341.15,433.12,253.9,243.2,1.158,638456.9,638456.9,28553,0,0,0,L,1122011218,0,126.30,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648617,1691605.00
03/04/2017 12:30,2,8.197,ACTIVE,217.80,365.80,59.954,1488648604,"201051344000890","219011344069620",30.49,14.30,0,333.63,491.73,253.0,242.3,1.140,622175.9,622175.9,28720,0,0,0,L,1122011218,0,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648617,1691606.00
03/04/2017 12:30,2,8.219,ACTIVE,218.93,370.90,59.975,1488648604,"201051344000438","219011344069620",30.36,18.30,0,332.43,427.41,252.6,241.9,1.153,625094.2,625094.2,28679,0,0,0,L,1122011218,0,125.85,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648618,1691607.00
03/04/2017 12:30,2,8.066,ACTIVE,218.48,361.29,60.007,1488648604,"201051344000417","219011344069620",19.96,15.30,0,337.54,397.35,163.0,155.4,0.760,602767.0,602767.0,28983,0,0,0,L,1122011218,0,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648619,1691608.00
03/04/2017 12:30,2,8.250,ACTIVE,214.87,364.29,59.959,1488648604,"274151322000083","219011344069620",30.45,32.60,0,329.13,407.57,254.4,243.6,0.990,880064.0,880064.0,28061,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648620,1691609.00
03/04/2017 12:30,2,7.691,ACTIVE,216.22,378.42,59.986,1488648604,"274151322000076","219011344069620",32.68,37.00,0,344.15,412.98,254.6,243.8,0.994,937693.8,937693.8,28161,0,0,0,L,1151911521,0,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648621,1691610.00
03/04/2017 12:30,2,7.871,ACTIVE,220.74,368.80,59.944,1488648604,"201051344000868","219011344069620",31.91,19.50,0,334.84,429.82,254.1,243.3,1.136,620013.8,620013.8,28754,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648622,1691611.00
03/04/2017 12:30,2,7.682,ACTIVE,215.32,388.64,59.975,1488648604,"274151322000095","219011344069620",32.64,31.50,0,337.24,409.98,254.0,243.2,0.955,928724.1,928724.1,28281,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648623,1691612.00
03/04/2017 12:30,2,9.350,ACTIVE,222.55,367.60,60.012,1488648604,"201051344000988","219011344069620",19.10,18.70,0,341.45,407.87,181.0,172.8,0.822,576790.7,576790.7,28793,0,0,0,L,1122011218,0,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648624,1691613.00
03/04/2017 12:30,2,8.307,ACTIVE,219.16,370.90,59.938,1488648604,"201051344001025","219011344069620",30.00,21.50,0,333.63,426.81,252.2,241.5,1.114,623892.8,623892.8,28883,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648625,1691614.00
03/04/2017 12:30,2,7.639,ACTIVE,222.32,374.21,59.949,1488648604,"201051344000458","219011344069620",32.86,22.80,0,340.55,429.82,253.9,243.2,1.167,631546.5,631546.5,28372,0,0,0,L,1122011218,0,126.30,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648625,1691615.00
03/04/2017 12:30,2,7.762,ACTIVE,222.77,374.21,59.975,1488648604,"201051344000853","219011344069620",32.40,19.80,0,337.24,432.22,254.1,243.3,1.162,631730.7,631730.7,28216,0,0,0,L,1122011218,0,126.75,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648626,1691616.00
03/04/2017 12:30,2,8.041,ACTIVE,217.80,367.60,59.959,1488648604,"201051344000685","219011344069620",31.19,15.50,0,333.33,423.20,254.0,243.3,1.180,625192.5,625192.5,28558,0,0,0,L,1122011218,0,125.62,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648627,1691617.00
03/04/2017 12:30,2,8.184,ACTIVE,219.16,369.70,60.018,1488648604,"201051344000917","219011344069620",30.43,22.50,0,333.93,427.11,252.2,241.5,1.176,621601.9,621601.9,28550,0,0,0,L,1122011218,0,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648628,1691618.00
03/04/2017 12:30,2,8.008,ACTIVE,217.80,366.70,60.018,1488648604,"201051344001145","219011344069620",31.41,18.30,0,333.03,424.41,254.5,243.7,1.149,629526.5,629526.5,28389,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648629,1691619.00
03/04/2017 12:30,2,8.252,ACTIVE,219.84,369.70,60.012,1488648604,"201051344000651","219011344069620",30.32,21.00,0,335.44,428.01,253.3,242.6,1.140,618409.7,618409.7,28762,0,0,0,L,1122011218,0,126.30,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648630,1691620.00
03/04/2017 12:30,2,8.516,ACTIVE,215.54,378.12,59.991,1488648604,"274151322000088","219011344069620",29.04,35.20,0,329.73,407.57,250.3,239.7,0.937,843046.0,843046.0,28286,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648631,1691621.00
03/04/2017 12:30,2,0.275,ALERT,216.22,495.94,59.965,1488648604,"274151322000068","219011344069620",47.79,19.00,0,302.68,529.31,13.1,10.7,0.057,730821.0,730821.0,28973,0,0,0,L,1151911521,0,123.59,124.94,0001,19,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648633,1691622.00
03/04/2017 12:30,2,8.184,ACTIVE,219.16,371.21,59.912,1488648604,"201051344001135","219011344069620",30.38,22.00,0,333.63,427.71,251.5,240.9,1.149,614503.0,614503.0,28783,0,0,0,L,1122011218,0,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648634,1691623.00
03/04/2017 12:30,2,7.586,ACTIVE,220.06,376.92,59.981,1488648604,"201051344000594","219011344069620",33.10,20.70,0,340.85,433.42,254.6,243.8,1.131,633516.6,633516.6,28629,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648635,1691624.00
03/04/2017 12:30,2,8.262,ACTIVE,219.61,369.10,60.002,1488648604,"201051344001203","219011344069620",30.06,20.30,0,335.14,427.71,251.3,240.6,1.167,622611.5,622611.5,28823,0,0,0,L,1122011218,0,126.30,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648636,1691625.00
03/04/2017 12:30,2,8.619,ACTIVE,215.32,384.13,59.996,1488648604,"274151322000054","219011344069620",27.69,39.00,0,330.03,406.97,241.7,231.3,0.924,861348.1,861348.1,28184,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648637,1691626.00
03/04/2017 12:30,2,7.865,ACTIVE,220.97,368.80,60.002,1488648604,"201051344000867","219011344069620",31.99,23.50,0,338.74,429.22,254.7,243.9,1.136,619285.5,619285.5,28789,0,0,0,L,1122011218,0,125.85,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648638,1691627.00
03/04/2017 12:30,2,8.062,ACTIVE,219.16,369.70,60.002,1488648604,"201051344001093","219011344069620",30.53,19.80,0,334.24,427.41,249.1,238.5,1.100,621261.8,621261.8,28644,0,0,0,L,1122011218,0,125.62,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648639,1691628.00
03/04/2017 12:30,2,7.766,ACTIVE,221.87,372.41,59.959,1488648604,"201051344000900","219011344069620",32.44,20.30,0,337.54,428.61,254.8,244.0,1.162,639700.2,639700.2,28126,0,0,0,L,1122011218,0,126.30,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648640,1691629.00
03/04/2017 12:30,2,7.674,ACTIVE,221.42,371.51,59.959,1488648604,"201051344000648","219011344069620",32.68,20.30,0,339.34,430.12,254.2,243.4,1.167,629386.9,629386.9,28204,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648641,1691630.00
03/04/2017 12:30,2,7.814,ACTIVE,221.87,371.51,59.991,1488648604,"201051344000569","219011344069620",32.28,21.80,0,336.34,429.82,254.9,244.1,1.158,641435.7,641435.7,28109,0,0,0,L,1122011218,0,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648642,1691631.00
03/04/2017 12:30,2,7.762,ACTIVE,222.10,371.81,59.954,1488648604,"201051344000983","219011344069620",32.36,22.30,0,336.94,428.91,253.9,243.2,1.153,632549.8,632549.8,28306,0,0,0,L,1122011218,0,126.30,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648643,1691632.00
03/04/2017 12:30,2,7.789,ACTIVE,222.55,372.71,59.965,1488648604,"201051344001158","219011344069620",32.22,19.80,0,337.24,428.61,253.9,243.1,1.153,619287.9,619287.9,28664,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648644,1691633.00
03/04/2017 12:30,2,7.752,ACTIVE,222.10,373.61,60.007,1488648604,"201051344000576","219011344069620",32.34,20.70,0,337.24,429.52,253.6,242.8,1.158,632441.3,632441.3,28180,0,0,0,L,1122011218,0,126.07,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648645,1691634.00
03/04/2017 12:30,2,8.541,ACTIVE,215.09,372.41,59.996,1488648604,"274151322000087","219011344069620",28.98,51.30,0,330.63,408.48,250.4,239.7,0.946,832943.5,832943.5,28537,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488648645,1691635.00
03/04/2017 12:45,2,7.754,ACTIVE,222.32,371.81,59.970,1488649503,"201051344000645","219011344069620",32.38,23.00,0,336.64,428.01,254.0,243.3,1.127,631716.0,631716.0,28217,0,0,0,L,1122011218,0,126.30,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649504,1691636.00
03/04/2017 12:45,2,8.656,ACTIVE,215.77,384.73,60.023,1488649503,"274151322000085","219011344069620",26.96,34.50,0,330.03,405.77,236.0,225.9,0.897,859236.4,859236.4,28244,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649505,1691637.00
03/04/2017 12:45,2,7.754,ACTIVE,221.42,371.81,60.012,1488649503,"201051344000633","219011344069620",32.40,21.50,0,337.84,429.22,253.8,243.1,1.167,618595.3,618595.3,28766,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649506,1691638.00
03/04/2017 12:45,2,7.848,ACTIVE,222.55,371.51,59.996,1488649503,"201051344000469","219011344069620",32.10,18.00,0,336.94,431.62,254.6,243.8,1.140,621372.2,621372.2,28728,0,0,0,L,1122011218,0,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649507,1691639.00
03/04/2017 12:45,2,8.158,ACTIVE,218.71,370.60,59.996,1488649503,"201051344000646","219011344069620",30.34,21.30,0,332.13,424.11,250.4,239.8,1.162,616422.8,616422.8,28631,0,0,0,L,1122011218,0,125.62,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649507,1691640.00
03/04/2017 12:45,2,8.340,ACTIVE,215.77,360.99,59.986,1488649503,"274151322000052","219011344069620",30.18,41.00,0,328.82,408.78,254.4,243.6,0.999,889098.5,889098.5,28008,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649508,1691641.00
03/04/2017 12:45,2,8.215,ACTIVE,220.29,373.01,60.018,1488649503,"201051344000585","219011344069620",30.55,19.80,0,334.54,427.71,254.2,243.5,1.167,626434.4,626434.4,28789,0,0,0,L,1122011218,0,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649509,1691642.00
03/04/2017 12:45,2,8.082,ACTIVE,218.48,370.30,60.018,1488649503,"201051344001230","219011344069620",30.85,15.50,0,333.33,424.11,252.6,241.8,1.167,620224.2,620224.2,28496,0,0,0,L,1122011218,0,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649510,1691643.00
03/04/2017 12:45,2,8.098,ACTIVE,220.29,371.51,59.928,1488649503,"201051344000582","219011344069620",30.69,22.50,0,333.93,430.42,251.7,241.0,1.114,610446.1,610446.1,28707,0,0,0,L,1122011218,0,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649511,1691644.00
