ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 12:45,2,8.127,ACTIVE,218.93,370.00,59.954,1488649503,"201051344000955","219011344069620",30.67,22.00,0,333.93,424.11,252.4,241.7,1.171,628554.6,628554.6,28594,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649512,1691645.00
03/04/2017 12:45,2,0.262,ALERT,215.54,494.74,60.007,1488649503,"274151322000094","219011344069620",47.55,17.00,0,301.77,527.80,12.5,10.2,0.066,730038.0,730038.0,29070,0,0,0,L,1151911521,0,123.36,124.72,0400,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649514,1691646.00
03/04/2017 12:45,2,7.602,ACTIVE,223.00,375.41,60.002,1488649503,"201051344000579","219011344069620",33.18,18.30,0,345.06,434.93,254.9,244.1,1.162,638517.5,638517.5,28554,0,0,0,L,1122011218,0,126.53,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649515,1691647.00
03/04/2017 12:45,2,8.135,ACTIVE,218.48,372.11,60.007,1488649503,"201051344000890","219011344069620",30.87,14.70,0,333.33,424.71,254.1,243.4,1.118,622236.6,622236.6,28721,0,0,0,L,1122011218,0,125.62,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649515,1691648.00
03/04/2017 12:45,2,8.213,ACTIVE,219.39,371.51,59.907,1488649503,"201051344000438","219011344069620",30.53,18.30,0,333.33,428.01,253.9,243.1,1.153,625154.7,625154.7,28680,0,0,0,L,1122011218,0,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649516,1691649.00
03/04/2017 12:45,2,8.102,ACTIVE,218.93,360.99,59.986,1488649503,"201051344000417","219011344069620",19.94,16.30,0,337.54,397.35,163.7,156.1,0.734,602805.9,602805.9,28984,0,0,0,L,1122011218,0,125.40,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649517,1691650.00
03/04/2017 12:45,2,8.188,ACTIVE,215.54,386.23,59.965,1488649503,"274151322000083","219011344069620",30.69,32.60,0,328.82,407.57,254.1,243.3,0.994,880124.7,880124.7,28062,0,0,0,L,1151911521,0,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649518,1691651.00
03/04/2017 12:45,2,7.854,ACTIVE,220.97,371.81,60.023,1488649503,"201051344000868","219011344069620",31.99,20.30,0,338.14,429.22,254.1,243.4,1.153,620074.5,620074.5,28755,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649520,1691652.00
03/04/2017 12:45,2,7.707,ACTIVE,215.54,389.84,59.991,1488649503,"274151322000095","219011344069620",32.62,32.40,0,341.15,409.98,253.3,242.5,0.941,928784.9,928784.9,28282,0,0,0,L,1151911521,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649521,1691653.00
03/04/2017 12:45,2,9.277,ACTIVE,222.77,370.90,59.954,1488649503,"201051344000988","219011344069620",19.34,19.00,0,340.85,408.18,181.5,173.2,0.813,576834.0,576834.0,28794,0,0,0,L,1122011218,0,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649522,1691654.00
03/04/2017 12:45,2,8.332,ACTIVE,219.61,370.90,59.944,1488649503,"201051344001025","219011344069620",30.14,21.00,0,333.93,427.11,254.3,243.5,1.127,623953.5,623953.5,28884,0,0,0,L,1122011218,0,125.62,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649523,1691655.00
03/04/2017 12:45,2,7.639,ACTIVE,222.55,374.81,59.986,1488649503,"201051344000458","219011344069620",32.88,22.50,0,342.05,430.12,253.6,242.8,1.162,631607.2,631607.2,28373,0,0,0,L,1122011218,0,126.53,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649524,1691656.00
03/04/2017 12:45,2,7.756,ACTIVE,223.23,373.61,59.954,1488649503,"201051344000853","219011344069620",32.46,20.70,0,336.94,431.62,254.9,244.1,1.158,631791.4,631791.4,28217,0,0,0,L,1122011218,0,126.98,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649525,1691657.00
03/04/2017 12:45,2,7.957,ACTIVE,218.26,367.30,59.938,1488649503,"201051344000685","219011344069620",31.59,15.50,0,333.33,423.20,254.4,243.7,1.158,625253.2,625253.2,28559,0,0,0,L,1122011218,0,125.85,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649526,1691658.00
03/04/2017 12:45,2,8.225,ACTIVE,220.06,372.41,59.986,1488649503,"201051344000917","219011344069620",30.49,23.30,0,333.03,427.71,253.8,243.1,1.176,621662.4,621662.4,28551,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649527,1691659.00
03/04/2017 12:45,2,7.846,ACTIVE,218.48,370.30,60.002,1488649503,"201051344001145","219011344069620",31.93,19.30,0,332.73,424.71,253.4,242.6,1.145,629587.2,629587.2,28390,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649527,1691660.00
03/04/2017 12:45,2,8.121,ACTIVE,220.29,370.90,59.959,1488649503,"201051344000651","219011344069620",30.95,21.80,0,334.24,427.71,254.2,243.5,1.140,618470.3,618470.3,28763,0,0,0,L,1122011218,0,126.53,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649528,1691661.00
03/04/2017 12:45,2,8.547,ACTIVE,215.77,385.03,59.959,1488649503,"274151322000088","219011344069620",29.02,35.80,0,329.43,408.18,251.0,240.3,0.941,843106.0,843106.0,28287,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649529,1691662.00
03/04/2017 12:45,2,0.271,ALERT,216.45,495.94,59.970,1488649503,"274151322000068","219011344069620",47.79,18.70,0,379.62,524.50,13.0,10.6,0.053,730823.6,730823.6,28975,0,0,0,L,1151911521,0,123.81,124.94,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649531,1691663.00
03/04/2017 12:45,2,8.211,ACTIVE,219.84,370.60,60.023,1488649503,"201051344001135","219011344069620",30.42,22.00,0,333.63,427.71,252.8,242.0,1.158,614563.3,614563.3,28784,0,0,0,L,1122011218,0,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649532,1691664.00
03/04/2017 12:45,2,7.566,ACTIVE,220.06,378.12,59.938,1488649503,"201051344000594","219011344069620",33.24,20.30,0,346.56,434.33,254.4,243.6,1.131,633577.2,633577.2,28630,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649533,1691665.00
03/04/2017 12:45,2,8.219,ACTIVE,220.06,369.40,59.922,1488649503,"201051344001203","219011344069620",30.45,20.00,0,335.14,428.31,253.5,242.7,1.167,622672.0,622672.0,28824,0,0,0,L,1122011218,0,126.53,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649534,1691666.00
03/04/2017 12:45,2,8.662,ACTIVE,215.77,376.92,59.965,1488649503,"274151322000054","219011344069620",27.63,40.20,0,329.13,407.57,242.5,232.1,0.919,861405.9,861405.9,28185,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649535,1691667.00
03/04/2017 12:45,2,7.779,ACTIVE,221.19,367.90,59.981,1488649503,"201051344000867","219011344069620",32.16,23.50,0,338.44,428.31,253.1,242.4,1.136,619346.1,619346.1,28790,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649536,1691668.00
03/04/2017 12:45,2,8.186,ACTIVE,219.84,370.90,60.012,1488649503,"201051344001093","219011344069620",30.24,19.80,0,333.93,428.01,250.5,239.9,1.123,621321.6,621321.6,28645,0,0,0,L,1122011218,0,125.85,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649537,1691669.00
03/04/2017 12:45,2,7.742,ACTIVE,222.10,372.71,60.002,1488649503,"201051344000900","219011344069620",32.48,20.70,0,337.84,429.22,254.2,243.4,1.131,639760.9,639760.9,28127,0,0,0,L,1122011218,0,126.30,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649538,1691670.00
03/04/2017 12:45,2,7.676,ACTIVE,221.64,371.81,59.996,1488649503,"201051344000648","219011344069620",32.74,20.70,0,340.55,432.22,254.3,243.5,1.158,629447.5,629447.5,28205,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649539,1691671.00
03/04/2017 12:45,2,7.766,ACTIVE,222.32,374.21,60.007,1488649503,"201051344000569","219011344069620",32.38,21.00,0,336.94,428.91,254.6,243.8,1.153,641496.4,641496.4,28110,0,0,0,L,1122011218,0,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649540,1691672.00
03/04/2017 12:45,2,7.760,ACTIVE,222.55,371.51,59.933,1488649503,"201051344000983","219011344069620",32.46,22.00,0,336.94,429.52,254.8,244.0,1.145,632610.4,632610.4,28307,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649541,1691673.00
03/04/2017 12:45,2,7.785,ACTIVE,222.77,373.91,59.970,1488649503,"201051344001158","219011344069620",32.34,19.80,0,337.24,431.32,254.8,244.1,1.171,619348.6,619348.6,28665,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649542,1691674.00
03/04/2017 12:45,2,7.770,ACTIVE,222.32,372.11,60.007,1488649503,"201051344000576","219011344069620",32.34,20.30,0,336.34,434.02,254.0,243.3,1.145,632501.9,632501.9,28181,0,0,0,L,1122011218,0,126.30,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649542,1691675.00
03/04/2017 12:45,2,8.580,ACTIVE,215.54,366.10,59.986,1488649503,"274151322000087","219011344069620",28.90,51.30,0,329.43,407.57,251.2,240.5,0.946,833003.3,833003.3,28538,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649543,1691676.00
03/04/2017 12:45,2,7.713,ACTIVE,216.45,389.24,60.007,1488649503,"274151322000076","219011344069620",32.66,37.30,0,344.76,411.48,255.7,244.9,0.999,937756.2,937756.2,28163,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488649544,1691677.00
03/04/2017 13:00,2,7.807,ACTIVE,222.32,372.71,59.970,1488650403,"201051344000645","219011344069620",32.26,23.50,0,336.64,427.71,254.3,243.5,1.136,631776.8,631776.8,28218,0,0,0,L,1122011218,0,126.30,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650405,1691678.00
03/04/2017 13:00,2,8.467,ACTIVE,216.00,379.02,59.944,1488650403,"274151322000085","219011344069620",27.23,33.80,0,336.94,405.47,233.3,223.2,0.888,859292.1,859292.1,28245,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650405,1691679.00
03/04/2017 13:00,2,7.785,ACTIVE,221.19,372.41,59.996,1488650403,"201051344000633","219011344069620",32.32,21.80,0,337.84,429.22,254.2,243.5,1.189,618656.1,618656.1,28767,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650406,1691680.00
03/04/2017 13:00,2,7.824,ACTIVE,222.77,374.81,59.991,1488650403,"201051344000469","219011344069620",32.05,18.00,0,337.84,431.62,252.8,242.1,1.131,621433.1,621433.1,28729,0,0,0,L,1122011218,0,125.85,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650407,1691681.00
03/04/2017 13:00,2,8.100,ACTIVE,218.93,372.11,59.986,1488650403,"201051344000646","219011344069620",30.30,20.00,0,332.73,424.41,248.4,237.8,1.140,616481.9,616481.9,28632,0,0,0,L,1122011218,0,125.85,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650408,1691682.00
03/04/2017 13:00,2,8.506,ACTIVE,215.77,367.60,59.970,1488650403,"274151322000052","219011344069620",29.54,40.80,0,331.23,408.48,254.3,243.5,0.990,889158.9,889158.9,28009,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650409,1691683.00
03/04/2017 13:00,2,8.135,ALERT,220.52,373.91,60.044,1488650403,"201051344000585","219011344069620",30.63,20.30,0,304.18,427.71,252.2,241.5,1.149,626494.2,626494.2,28790,0,0,0,L,1122011218,0,125.85,125.40,0002,16,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650411,1691684.00
03/04/2017 13:00,2,8.049,ALERT,218.71,370.60,60.028,1488650403,"201051344001230","219011344069620",30.77,15.80,0,303.88,427.71,250.8,240.1,1.136,620283.7,620283.7,28497,0,0,0,L,1122011218,0,125.62,123.81,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650413,1691685.00
03/04/2017 13:00,2,8.070,ALERT,220.74,373.91,59.991,1488650403,"201051344000582","219011344069620",30.67,23.00,0,305.08,435.23,250.6,239.9,1.123,610505.5,610505.5,28708,0,0,0,L,1122011218,0,126.30,125.17,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650415,1691686.00
03/04/2017 13:00,2,8.141,ACTIVE,218.71,369.70,60.002,1488650403,"201051344000955","219011344069620",30.49,22.00,0,333.93,422.90,251.4,240.7,1.167,628614.5,628614.5,28595,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650416,1691687.00
03/04/2017 13:00,2,0.262,ALERT,215.54,494.14,59.996,1488650403,"274151322000094","219011344069620",47.65,16.70,0,302.37,531.11,13.0,10.6,0.062,730040.9,730040.9,29072,0,0,0,L,1151911521,0,123.14,124.49,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650418,1691688.00
03/04/2017 13:00,2,7.568,ACTIVE,222.77,375.41,60.002,1488650403,"201051344000579","219011344069620",33.30,19.00,0,340.25,434.33,254.5,243.7,1.167,638578.6,638578.6,28555,0,0,0,L,1122011218,0,126.30,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650418,1691689.00
03/04/2017 13:00,2,8.215,ACTIVE,218.71,369.70,60.002,1488650403,"201051344000890","219011344069620",30.47,15.30,0,333.63,424.41,253.4,242.7,1.136,622296.8,622296.8,28722,0,0,0,L,1122011218,0,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650419,1691690.00
03/04/2017 13:00,2,8.188,ACTIVE,219.61,372.41,59.996,1488650403,"201051344000438","219011344069620",30.63,19.80,0,333.33,428.01,253.8,243.1,1.149,625215.0,625215.0,28681,0,0,0,L,1122011218,0,126.07,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650420,1691691.00
03/04/2017 13:00,2,8.133,ACTIVE,219.16,361.59,59.996,1488650403,"201051344000417","219011344069620",19.84,16.70,0,337.24,397.96,163.4,155.8,0.751,602844.4,602844.4,28985,0,0,0,L,1122011218,0,125.40,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650421,1691692.00
03/04/2017 13:00,2,8.236,ACTIVE,215.09,361.89,59.981,1488650403,"274151322000083","219011344069620",30.55,32.60,0,329.73,408.18,254.4,243.6,1.003,880185.5,880185.5,28063,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650422,1691693.00
03/04/2017 13:00,2,7.688,ACTIVE,216.67,375.11,59.996,1488650403,"274151322000076","219011344069620",32.70,38.00,0,336.04,414.19,254.3,243.5,0.977,937815.6,937815.6,28164,0,0,0,L,1151911521,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650423,1691694.00
03/04/2017 13:00,2,7.854,ACTIVE,220.97,372.41,60.007,1488650403,"201051344000868","219011344069620",32.03,21.00,0,337.54,429.82,254.6,243.8,1.131,620135.5,620135.5,28756,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650424,1691695.00
03/04/2017 13:00,2,7.701,ACTIVE,215.54,388.04,60.007,1488650403,"274151322000095","219011344069620",32.70,32.20,0,337.54,412.68,254.9,244.1,0.959,928845.9,928845.9,28283,0,0,0,L,1151911521,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650425,1691696.00
03/04/2017 13:00,2,9.410,ACTIVE,222.55,369.10,60.002,1488650403,"201051344000988","219011344069620",19.12,18.70,0,341.15,410.28,182.3,174.0,0.813,576876.9,576876.9,28795,0,0,0,L,1122011218,0,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650426,1691697.00
03/04/2017 13:00,2,8.178,ALERT,220.06,372.11,59.991,1488650403,"201051344001025","219011344069620",30.73,21.50,0,300.87,427.11,254.2,243.5,1.131,624013.4,624013.4,28885,0,0,0,L,1122011218,0,125.62,124.94,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650427,1691698.00
03/04/2017 13:00,2,7.568,ACTIVE,222.32,375.41,60.007,1488650403,"201051344000458","219011344069620",33.04,23.00,0,339.34,431.32,252.3,241.6,1.167,631668.3,631668.3,28374,0,0,0,L,1122011218,0,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650428,1691699.00
03/04/2017 13:00,2,7.662,ACTIVE,223.23,376.01,59.991,1488650403,"201051344000853","219011344069620",32.60,20.70,0,337.84,432.82,252.8,242.1,1.149,631852.5,631852.5,28218,0,0,0,L,1122011218,0,126.98,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650429,1691700.00
03/04/2017 13:00,2,7.912,ACTIVE,218.48,370.60,59.991,1488650403,"201051344000685","219011344069620",31.77,16.70,0,333.63,423.20,254.4,243.7,1.180,625313.8,625313.8,28560,0,0,0,L,1122011218,0,125.85,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650430,1691701.00
03/04/2017 13:00,2,8.100,ALERT,220.06,369.70,60.039,1488650403,"201051344000917","219011344069620",30.99,23.50,0,282.84,427.71,254.1,243.3,1.184,621722.4,621722.4,28552,0,0,0,L,1122011218,0,125.85,125.17,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650432,1691702.00
03/04/2017 13:00,2,7.834,ACTIVE,218.71,368.50,60.039,1488650403,"201051344001145","219011344069620",32.03,19.30,0,333.03,424.11,253.8,243.0,1.167,629647.9,629647.9,28391,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650433,1691703.00
03/04/2017 13:00,2,8.070,ALERT,220.74,372.71,60.007,1488650403,"201051344000651","219011344069620",31.11,21.30,0,303.88,428.31,254.3,243.5,1.123,618530.6,618530.6,28764,0,0,0,L,1122011218,0,126.75,124.72,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650435,1691704.00
03/04/2017 13:00,2,8.541,ACTIVE,215.54,380.22,59.986,1488650403,"274151322000088","219011344069620",29.10,36.00,0,332.13,408.18,251.5,240.8,0.946,843165.5,843165.5,28288,0,0,0,L,1151911521,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650435,1691705.00
03/04/2017 13:00,2,0.270,ALERT,216.67,496.84,60.012,1488650403,"274151322000068","219011344069620",47.81,19.50,0,302.68,532.01,13.3,10.9,0.062,730826.3,730826.3,28977,0,0,0,L,1151911521,0,124.04,124.94,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650437,1691706.00
03/04/2017 13:00,2,8.049,ALERT,220.06,369.70,59.996,1488650403,"201051344001135","219011344069620",31.15,23.50,0,304.18,428.01,253.7,242.9,1.153,614623.2,614623.2,28785,0,0,0,L,1122011218,0,126.07,124.49,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650439,1691707.00
03/04/2017 13:00,2,7.545,ACTIVE,220.29,378.42,60.018,1488650403,"201051344000594","219011344069620",33.38,20.70,0,341.75,435.23,254.7,243.9,1.136,633638.5,633638.5,28631,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650440,1691708.00
03/04/2017 13:00,2,8.152,ACTIVE,220.29,373.01,59.991,1488650403,"201051344001203","219011344069620",30.85,20.00,0,335.14,427.71,254.8,244.0,1.153,622732.3,622732.3,28825,0,0,0,L,1122011218,0,126.53,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650441,1691709.00
03/04/2017 13:00,2,8.656,ACTIVE,215.54,366.40,59.986,1488650403,"274151322000054","219011344069620",27.79,40.60,0,332.43,407.27,243.3,232.9,0.919,861463.4,861463.4,28186,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650442,1691710.00
03/04/2017 13:00,2,7.799,ACTIVE,220.97,370.30,59.991,1488650403,"201051344000867","219011344069620",32.24,23.00,0,337.84,428.61,254.4,243.7,1.153,619407.4,619407.4,28791,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650443,1691711.00
03/04/2017 13:00,2,8.172,ACTIVE,220.29,373.01,59.991,1488650403,"201051344001093","219011344069620",30.47,19.80,0,334.54,427.41,252.1,241.4,1.123,621381.2,621381.2,28646,0,0,0,L,1122011218,0,126.07,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650444,1691712.00
03/04/2017 13:00,2,7.723,ACTIVE,221.87,371.21,59.954,1488650403,"201051344000900","219011344069620",32.56,21.00,0,336.64,429.52,254.1,243.4,1.127,639822.1,639822.1,28128,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650445,1691713.00
03/04/2017 13:00,2,7.662,ACTIVE,221.64,372.71,59.991,1488650403,"201051344000648","219011344069620",32.82,21.30,0,338.14,430.12,254.3,243.5,1.140,629508.8,629508.8,28206,0,0,0,L,1122011218,0,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650445,1691714.00
03/04/2017 13:00,2,7.746,ACTIVE,222.32,372.11,59.991,1488650403,"201051344000569","219011344069620",32.44,21.50,0,335.14,428.61,253.7,242.9,1.153,641557.6,641557.6,28111,0,0,0,L,1122011218,0,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650446,1691715.00
03/04/2017 13:00,2,7.723,ACTIVE,222.55,373.31,59.991,1488650403,"201051344000983","219011344069620",32.50,22.50,0,337.24,429.22,254.2,243.4,1.184,632671.7,632671.7,28308,0,0,0,L,1122011218,0,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650447,1691716.00
03/04/2017 13:00,2,7.715,ACTIVE,222.77,373.31,59.981,1488650403,"201051344001158","219011344069620",32.50,20.30,0,337.54,430.72,253.8,243.0,1.153,619409.8,619409.8,28666,0,0,0,L,1122011218,0,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650448,1691717.00
03/04/2017 13:00,2,7.760,ACTIVE,222.32,372.71,59.981,1488650403,"201051344000576","219011344069620",32.38,21.50,0,336.04,432.82,253.8,243.1,1.153,632563.2,632563.2,28182,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650449,1691718.00
03/04/2017 13:00,2,8.621,ACTIVE,215.32,363.09,60.018,1488650403,"274151322000087","219011344069620",28.86,51.80,0,331.53,407.57,251.8,241.1,0.950,833063.1,833063.1,28539,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488650450,1691719.00
03/04/2017 13:15,2,7.846,ACTIVE,222.32,376.01,59.981,1488651303,"201051344000645","219011344069620",32.05,24.80,0,337.54,428.31,254.9,244.1,1.105,631837.6,631837.6,28219,0,0,0,L,1122011218,0,126.30,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651305,1691720.00
03/04/2017 13:15,2,8.467,ACTIVE,215.77,382.33,59.986,1488651303,"274151322000085","219011344069620",27.10,36.00,0,336.64,405.17,232.1,222.1,0.884,859347.8,859347.8,28246,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651306,1691721.00
03/04/2017 13:15,2,7.686,ACTIVE,221.19,373.61,59.975,1488651303,"201051344000633","219011344069620",32.52,21.80,0,337.54,428.91,252.6,241.9,1.184,618716.9,618716.9,28768,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651306,1691722.00
03/04/2017 13:15,2,7.871,ACTIVE,222.77,374.21,59.975,1488651303,"201051344000469","219011344069620",31.95,19.00,0,336.94,430.12,254.3,243.5,1.162,621493.9,621493.9,28730,0,0,0,L,1122011218,0,125.85,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651307,1691723.00
03/04/2017 13:15,2,8.115,ACTIVE,219.16,369.70,59.975,1488651303,"201051344000646","219011344069620",29.88,20.70,0,333.03,428.01,245.4,235.0,1.131,616541.0,616541.0,28633,0,0,0,L,1122011218,0,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651308,1691724.00
03/04/2017 13:15,2,8.510,ACTIVE,216.00,373.61,59.996,1488651303,"274151322000052","219011344069620",29.34,40.40,0,334.54,408.48,252.7,242.0,0.977,889219.4,889219.4,28010,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651309,1691725.00
03/04/2017 13:15,2,8.145,ACTIVE,220.52,371.51,59.986,1488651303,"201051344000585","219011344069620",30.26,21.80,0,336.04,427.71,249.5,238.9,1.131,626554.1,626554.1,28792,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651310,1691726.00
03/04/2017 13:15,2,7.988,ACTIVE,218.71,371.81,59.986,1488651303,"201051344001230","219011344069620",30.67,17.80,0,333.33,423.81,248.1,237.5,1.131,620343.2,620343.2,28499,0,0,0,L,1122011218,0,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651311,1691727.00
03/04/2017 13:15,2,8.137,ACTIVE,220.74,373.61,59.986,1488651303,"201051344000582","219011344069620",30.04,23.30,0,333.63,429.82,247.5,236.9,1.105,610564.8,610564.8,28710,0,0,0,L,1122011218,0,126.30,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651312,1691728.00
03/04/2017 13:15,2,7.943,ACTIVE,219.39,366.10,59.986,1488651303,"201051344000955","219011344069620",30.91,23.50,0,333.93,422.60,248.8,238.2,1.158,628674.1,628674.1,28596,0,0,0,L,1122011218,0,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651313,1691729.00
03/04/2017 13:15,2,0.266,ALERT,215.54,495.34,59.975,1488651303,"274151322000094","219011344069620",47.71,16.70,0,302.07,535.62,12.9,10.6,0.066,730043.4,730043.4,29074,0,0,0,L,1151911521,0,123.36,124.49,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651315,1691730.00
03/04/2017 13:15,2,7.535,ACTIVE,223.00,377.82,60.018,1488651303,"201051344000579","219011344069620",33.32,18.70,0,340.55,433.42,253.6,242.8,1.180,638639.2,638639.2,28556,0,0,0,L,1122011218,0,126.30,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651315,1691731.00
03/04/2017 13:15,2,8.125,ACTIVE,219.16,370.00,59.996,1488651303,"201051344000890","219011344069620",30.26,17.50,0,333.93,423.81,248.9,238.4,1.109,622356.2,622356.2,28723,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651316,1691732.00
03/04/2017 13:15,2,8.066,ACTIVE,219.84,370.90,60.002,1488651303,"201051344000438","219011344069620",30.67,20.70,0,334.84,428.61,250.5,239.9,1.140,625274.9,625274.9,28682,0,0,0,L,1122011218,0,126.07,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651317,1691733.00
03/04/2017 13:15,2,8.064,ACTIVE,219.61,363.09,59.981,1488651303,"201051344000417","219011344069620",19.60,17.50,0,337.24,397.35,160.2,152.7,0.734,602882.6,602882.6,28986,0,0,0,L,1122011218,0,125.62,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651318,1691734.00
03/04/2017 13:15,2,8.549,ACTIVE,215.32,354.07,59.986,1488651303,"274151322000083","219011344069620",29.32,34.80,0,328.82,408.18,253.7,242.9,0.999,880245.9,880245.9,28064,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651319,1691735.00
03/04/2017 13:15,2,7.820,ACTIVE,216.45,384.13,59.991,1488651303,"274151322000076","219011344069620",32.24,37.80,0,336.64,412.38,255.7,244.8,0.986,937876.3,937876.3,28165,0,0,0,L,1151911521,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651320,1691736.00
03/04/2017 13:15,2,7.889,ACTIVE,220.97,372.41,59.991,1488651303,"201051344000868","219011344069620",31.89,20.70,0,338.14,428.61,254.5,243.7,1.149,620196.1,620196.1,28757,0,0,0,L,1122011218,0,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651321,1691737.00
03/04/2017 13:15,2,7.768,ACTIVE,215.54,378.72,59.991,1488651303,"274151322000095","219011344069620",32.40,32.40,0,334.54,412.38,254.1,243.3,0.955,928906.6,928906.6,28284,0,0,0,L,1151911521,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651322,1691738.00
03/04/2017 13:15,2,9.158,ACTIVE,222.77,369.10,60.023,1488651303,"201051344000988","219011344069620",19.36,18.30,0,341.45,408.18,179.7,171.5,0.809,576919.6,576919.6,28796,0,0,0,L,1122011218,0,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651323,1691739.00
03/04/2017 13:15,2,8.162,ACTIVE,220.29,373.01,59.981,1488651303,"201051344001025","219011344069620",30.24,23.30,0,334.54,428.61,249.8,239.2,1.105,624073.0,624073.0,28887,0,0,0,L,1122011218,0,125.85,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651324,1691740.00
03/04/2017 13:15,2,7.680,ACTIVE,222.77,372.41,59.991,1488651303,"201051344000458","219011344069620",32.76,23.50,0,337.54,430.12,254.9,244.1,1.176,631728.8,631728.8,28375,0,0,0,L,1122011218,0,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651325,1691741.00
03/04/2017 13:15,2,7.814,ACTIVE,223.23,374.81,59.996,1488651303,"201051344000853","219011344069620",32.16,21.00,0,338.14,433.12,254.4,243.6,1.171,631913.1,631913.1,28219,0,0,0,L,1122011218,0,126.75,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651325,1691742.00
03/04/2017 13:15,2,8.072,ACTIVE,218.93,372.11,59.981,1488651303,"201051344000685","219011344069620",30.83,18.30,0,333.33,422.90,252.1,241.4,1.171,625373.9,625373.9,28561,0,0,0,L,1122011218,0,126.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651326,1691743.00
03/04/2017 13:15,2,8.117,ACTIVE,220.52,372.11,60.002,1488651303,"201051344000917","219011344069620",30.49,23.50,0,335.44,428.91,250.5,239.9,1.167,621782.1,621782.1,28554,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651327,1691744.00
03/04/2017 13:15,2,8.029,ACTIVE,218.93,370.90,60.007,1488651303,"201051344001145","219011344069620",31.05,18.70,0,332.73,423.81,252.3,241.6,1.131,629708.0,629708.0,28392,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651328,1691745.00
03/04/2017 13:15,2,8.213,ACTIVE,220.74,371.81,60.002,1488651303,"201051344000651","219011344069620",30.08,23.00,0,341.45,428.61,250.1,239.4,1.118,618590.2,618590.2,28766,0,0,0,L,1122011218,0,126.75,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651329,1691746.00
03/04/2017 13:15,2,8.453,ACTIVE,215.77,364.59,59.991,1488651303,"274151322000088","219011344069620",28.63,37.00,0,331.53,407.87,245.0,234.6,0.924,843223.9,843223.9,28289,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651330,1691747.00
03/04/2017 13:15,2,0.271,ALERT,216.67,495.64,59.996,1488651303,"274151322000068","219011344069620",47.53,19.80,0,380.82,523.90,12.8,10.4,0.057,730828.9,730828.9,28979,0,0,0,L,1151911521,0,124.04,124.72,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651332,1691748.00
03/04/2017 13:15,2,8.104,ACTIVE,220.52,371.81,59.991,1488651303,"201051344001135","219011344069620",30.20,24.00,0,334.54,427.71,247.9,237.4,1.118,614682.2,614682.2,28787,0,0,0,L,1122011218,0,126.30,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651333,1691749.00
03/04/2017 13:15,2,7.539,ACTIVE,220.29,378.12,59.991,1488651303,"201051344000594","219011344069620",33.34,20.00,0,341.15,437.63,254.3,243.5,1.140,633698.8,633698.8,28632,0,0,0,L,1122011218,0,124.94,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651334,1691750.00
03/04/2017 13:15,2,8.158,ACTIVE,220.52,370.30,60.007,1488651303,"201051344001203","219011344069620",30.24,21.30,0,337.84,427.71,249.6,239.0,1.140,622791.5,622791.5,28826,0,0,0,L,1122011218,0,126.75,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651334,1691751.00
03/04/2017 13:15,2,8.506,ACTIVE,216.00,378.42,59.996,1488651303,"274151322000054","219011344069620",27.55,40.60,0,335.44,406.37,237.2,227.0,0.910,861519.9,861519.9,28187,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651335,1691752.00
03/04/2017 13:15,2,7.834,ACTIVE,221.64,373.01,59.991,1488651303,"201051344000867","219011344069620",32.05,23.30,0,338.44,428.31,253.8,243.0,1.105,619467.8,619467.8,28792,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651337,1691753.00
03/04/2017 13:15,2,8.029,ACTIVE,220.52,371.51,60.007,1488651303,"201051344001093","219011344069620",30.36,20.30,0,335.74,427.71,246.7,236.2,1.096,621439.9,621439.9,28647,0,0,0,L,1122011218,0,126.30,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651338,1691754.00
03/04/2017 13:15,2,7.803,ACTIVE,221.87,369.40,59.975,1488651303,"201051344000900","219011344069620",32.20,21.80,0,336.94,429.22,253.9,243.2,1.140,639882.6,639882.6,28129,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651339,1691755.00
03/04/2017 13:15,2,7.703,ACTIVE,222.10,370.00,59.996,1488651303,"201051344000648","219011344069620",32.58,22.80,0,337.84,430.12,253.3,242.6,1.149,629569.2,629569.2,28207,0,0,0,L,1122011218,0,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651340,1691756.00
03/04/2017 13:15,2,7.895,ACTIVE,222.55,373.31,60.002,1488651303,"201051344000569","219011344069620",31.93,22.30,0,336.34,428.91,255.0,244.2,1.145,641618.0,641618.0,28112,0,0,0,L,1122011218,0,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651341,1691757.00
03/04/2017 13:15,2,7.816,ACTIVE,222.55,371.21,60.002,1488651303,"201051344000983","219011344069620",32.16,22.30,0,336.94,428.61,254.1,243.4,1.162,632732.1,632732.1,28309,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651342,1691758.00
03/04/2017 13:15,2,7.750,ACTIVE,223.00,373.61,60.007,1488651303,"201051344001158","219011344069620",32.30,20.00,0,337.54,430.42,253.1,242.4,1.145,619470.2,619470.2,28667,0,0,0,L,1122011218,0,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651343,1691759.00
03/04/2017 13:15,2,7.867,ACTIVE,222.55,371.81,59.991,1488651303,"201051344000576","219011344069620",31.99,22.00,0,335.44,431.92,254.1,243.4,1.153,632623.6,632623.6,28183,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651343,1691760.00
03/04/2017 13:15,2,8.463,ACTIVE,215.77,369.40,59.991,1488651303,"274151322000087","219011344069620",28.94,52.30,0,331.83,407.27,247.9,237.4,0.906,833122.1,833122.1,28540,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488651344,1691761.00
03/04/2017 13:30,2,7.879,ACTIVE,222.32,372.71,60.007,1488652203,"201051344000645","219011344069620",31.87,25.30,0,337.24,427.71,253.7,243.0,1.118,631898.4,631898.4,28220,0,0,0,L,1122011218,0,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652204,1691762.00
03/04/2017 13:30,2,8.346,ACTIVE,216.00,361.59,59.991,1488652203,"274151322000085","219011344069620",27.15,36.00,0,336.34,403.97,229.6,219.6,0.866,859403.0,859403.0,28247,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652205,1691763.00
03/04/2017 13:30,2,7.793,ACTIVE,221.64,371.51,60.002,1488652203,"201051344000633","219011344069620",32.14,22.50,0,336.64,428.91,253.2,242.5,1.162,618777.6,618777.6,28769,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652206,1691764.00
03/04/2017 13:30,2,7.938,ACTIVE,223.00,375.41,59.975,1488652203,"201051344000469","219011344069620",31.65,18.00,0,336.64,430.42,254.2,243.4,1.162,621554.7,621554.7,28731,0,0,0,L,1122011218,0,126.07,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652207,1691765.00
03/04/2017 13:30,2,7.943,ACTIVE,219.39,367.60,60.002,1488652203,"201051344000646","219011344069620",30.32,20.30,0,332.43,426.21,243.8,233.3,1.114,616599.6,616599.6,28634,0,0,0,L,1122011218,0,126.07,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652208,1691766.00
03/04/2017 13:30,2,8.357,ACTIVE,216.22,363.69,59.991,1488652203,"274151322000052","219011344069620",29.56,39.30,0,334.24,408.48,249.9,239.3,0.977,889279.6,889279.6,28011,0,0,0,L,1151911521,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652209,1691767.00
03/04/2017 13:30,2,8.203,ACTIVE,220.52,371.51,60.018,1488652203,"201051344000585","219011344069620",29.84,22.30,0,338.14,426.81,247.7,237.2,1.118,626613.6,626613.6,28793,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652210,1691768.00
03/04/2017 13:30,2,7.949,ACTIVE,218.71,368.80,60.002,1488652203,"201051344001230","219011344069620",30.51,17.50,0,334.24,422.60,245.6,235.1,1.118,620402.3,620402.3,28500,0,0,0,L,1122011218,0,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652211,1691769.00
03/04/2017 13:30,2,8.035,ACTIVE,220.74,371.81,60.007,1488652203,"201051344000582","219011344069620",30.18,24.00,0,334.84,428.31,245.4,234.9,1.092,610623.8,610623.8,28711,0,0,0,L,1122011218,0,126.30,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652212,1691770.00
03/04/2017 13:30,2,7.973,ACTIVE,219.16,369.40,59.986,1488652203,"201051344000955","219011344069620",30.55,24.00,0,334.24,421.70,246.6,236.1,1.145,628733.4,628733.4,28597,0,0,0,L,1122011218,0,125.40,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652213,1691771.00
03/04/2017 13:30,2,0.264,ALERT,215.77,495.94,59.996,1488652203,"274151322000094","219011344069620",47.65,17.00,0,302.07,526.60,12.9,10.5,0.066,730046.0,730046.0,29076,0,0,0,L,1151911521,0,123.36,124.72,0001,15,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652214,1691772.00
03/04/2017 13:30,2,7.625,ACTIVE,223.00,376.01,60.007,1488652203,"201051344000579","219011344069620",33.02,19.00,0,344.45,432.82,254.7,243.9,1.158,638700.0,638700.0,28557,0,0,0,L,1122011218,0,126.53,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652215,1691773.00
03/04/2017 13:30,2,8.057,ACTIVE,218.93,369.10,60.002,1488652203,"201051344000890","219011344069620",30.20,19.50,0,332.73,422.60,246.3,235.8,1.114,622415.4,622415.4,28724,0,0,0,L,1122011218,0,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652216,1691774.00
03/04/2017 13:30,2,7.973,ACTIVE,219.84,370.30,59.996,1488652203,"201051344000438","219011344069620",30.69,22.00,0,334.84,426.81,247.6,237.1,1.127,625334.6,625334.6,28683,0,0,0,L,1122011218,0,126.30,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652217,1691775.00
03/04/2017 13:30,2,7.971,ACTIVE,219.61,361.29,60.002,1488652203,"201051344000417","219011344069620",19.64,17.80,0,337.54,396.15,158.4,150.9,0.725,602920.5,602920.5,28987,0,0,0,L,1122011218,0,125.62,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652218,1691776.00
03/04/2017 13:30,2,8.430,ACTIVE,215.77,383.23,59.996,1488652203,"274151322000083","219011344069620",29.44,35.20,0,330.93,408.48,251.2,240.6,0.990,880306.3,880306.3,28065,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652219,1691777.00
03/04/2017 13:30,2,7.791,ACTIVE,216.90,381.73,59.991,1488652203,"274151322000076","219011344069620",32.16,38.00,0,336.64,409.38,252.5,241.8,0.950,937937.1,937937.1,28166,0,0,0,L,1151911521,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652220,1691778.00
03/04/2017 13:30,2,7.918,ACTIVE,221.42,372.71,60.007,1488652203,"201051344000868","219011344069620",31.67,21.30,0,336.34,429.52,253.2,242.4,1.131,620256.9,620256.9,28758,0,0,0,L,1122011218,0,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652221,1691779.00
03/04/2017 13:30,2,7.799,ACTIVE,215.77,366.10,59.991,1488652203,"274151322000095","219011344069620",32.28,33.00,0,339.95,411.18,255.0,244.2,0.963,928967.4,928967.4,28285,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652222,1691780.00
03/04/2017 13:30,2,9.047,ACTIVE,223.00,369.70,59.981,1488652203,"201051344000988","219011344069620",19.32,18.30,0,342.05,407.27,177.0,168.9,0.791,576962.2,576962.2,28797,0,0,0,L,1122011218,0,126.30,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652223,1691781.00
03/04/2017 13:30,2,8.170,ACTIVE,220.52,370.90,60.039,1488652203,"201051344001025","219011344069620",29.88,23.50,0,335.14,426.21,247.1,236.5,1.092,624132.4,624132.4,28888,0,0,0,L,1122011218,0,126.07,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652224,1691782.00
03/04/2017 13:30,2,7.762,ACTIVE,222.77,373.01,59.996,1488652203,"201051344000458","219011344069620",32.48,23.30,0,339.95,428.91,254.7,243.9,1.180,631789.6,631789.6,28376,0,0,0,L,1122011218,0,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652225,1691783.00
03/04/2017 13:30,2,7.879,ACTIVE,223.23,376.31,59.986,1488652203,"201051344000853","219011344069620",31.91,22.30,0,339.65,432.22,254.2,243.4,1.158,631973.9,631973.9,28220,0,0,0,L,1122011218,0,126.98,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652225,1691784.00
03/04/2017 13:30,2,8.078,ACTIVE,218.93,370.00,59.996,1488652203,"201051344000685","219011344069620",30.53,19.00,0,333.33,422.90,249.5,238.9,1.167,625434.0,625434.0,28562,0,0,0,L,1122011218,0,126.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652226,1691785.00
03/04/2017 13:30,2,8.121,ACTIVE,220.52,372.71,59.986,1488652203,"201051344000917","219011344069620",30.12,23.50,0,336.34,427.11,247.6,237.1,1.145,621841.7,621841.7,28555,0,0,0,L,1122011218,0,126.07,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652227,1691786.00
