ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 13:30,2,8.105,ACTIVE,218.93,370.30,60.007,1488652203,"201051344001145","219011344069620",30.45,19.80,0,333.93,423.20,249.9,239.3,1.123,629768.1,629768.1,28393,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652228,1691787.00
03/04/2017 13:30,2,8.127,ACTIVE,220.74,370.60,59.986,1488652203,"201051344000651","219011344069620",30.10,24.80,0,341.45,427.41,247.6,237.0,1.105,618649.7,618649.7,28767,0,0,0,L,1122011218,0,126.75,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652229,1691788.00
03/04/2017 13:30,2,8.375,ACTIVE,215.77,383.23,60.012,1488652203,"274151322000088","219011344069620",28.57,37.00,0,335.44,406.67,242.3,231.9,0.906,843282.1,843282.1,28290,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652230,1691789.00
03/04/2017 13:30,2,0.275,ALERT,216.90,493.24,59.986,1488652203,"274151322000068","219011344069620",47.51,20.30,0,302.98,523.90,13.0,10.6,0.057,730831.9,730831.9,28981,0,0,0,L,1151911521,0,124.04,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652232,1691790.00
03/04/2017 13:30,2,8.020,ACTIVE,220.29,371.51,59.981,1488652203,"201051344001135","219011344069620",30.18,24.80,0,334.54,426.51,244.9,234.5,1.123,614741.1,614741.1,28788,0,0,0,L,1122011218,0,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652233,1691791.00
03/04/2017 13:30,2,7.623,ACTIVE,220.29,376.62,59.981,1488652203,"201051344000594","219011344069620",33.00,20.00,0,345.66,435.23,254.6,243.8,1.149,633759.6,633759.6,28633,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652234,1691792.00
03/04/2017 13:30,2,8.002,ACTIVE,220.74,370.60,59.991,1488652203,"201051344001203","219011344069620",30.43,21.30,0,342.05,427.11,246.5,236.0,1.127,622850.8,622850.8,28827,0,0,0,L,1122011218,0,126.75,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652234,1691793.00
03/04/2017 13:30,2,8.422,ACTIVE,216.00,368.20,60.018,1488652203,"274151322000054","219011344069620",27.45,40.80,0,335.74,405.77,234.0,223.9,0.902,861576.1,861576.1,28188,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652235,1691794.00
03/04/2017 13:30,2,7.924,ACTIVE,221.42,369.10,59.996,1488652203,"201051344000867","219011344069620",31.73,24.30,0,338.74,428.31,254.1,243.3,1.123,619528.5,619528.5,28793,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652236,1691795.00
03/04/2017 13:30,2,7.998,ACTIVE,220.52,370.00,59.996,1488652203,"201051344001093","219011344069620",29.98,20.30,0,337.24,426.21,242.8,232.4,1.087,621498.4,621498.4,28648,0,0,0,L,1122011218,0,126.30,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652237,1691796.00
03/04/2017 13:30,2,7.836,ACTIVE,222.32,375.41,59.981,1488652203,"201051344000900","219011344069620",32.03,22.80,0,335.74,429.52,254.0,243.3,1.127,639943.3,639943.3,28130,0,0,0,L,1122011218,0,126.53,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652238,1691797.00
03/04/2017 13:30,2,7.795,ACTIVE,222.10,372.41,59.991,1488652203,"201051344000648","219011344069620",32.30,22.30,0,337.84,429.22,254.4,243.6,1.145,629629.9,629629.9,28208,0,0,0,L,1122011218,0,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652239,1691798.00
03/04/2017 13:30,2,7.918,ACTIVE,222.55,373.01,59.991,1488652203,"201051344000569","219011344069620",31.73,22.80,0,336.94,428.91,254.1,243.3,1.171,641678.7,641678.7,28113,0,0,0,L,1122011218,0,125.85,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652240,1691799.00
03/04/2017 13:30,2,7.869,ACTIVE,222.77,372.11,59.986,1488652203,"201051344000983","219011344069620",31.95,22.50,0,336.64,428.31,254.4,243.6,1.162,632792.8,632792.8,28310,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652241,1691800.00
03/04/2017 13:30,2,7.859,ACTIVE,223.23,374.21,60.002,1488652203,"201051344001158","219011344069620",31.97,21.00,0,336.94,429.22,254.2,243.5,1.153,619531.0,619531.0,28668,0,0,0,L,1122011218,0,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652242,1691801.00
03/04/2017 13:30,2,7.922,ACTIVE,222.77,372.71,59.996,1488652203,"201051344000576","219011344069620",31.79,23.30,0,336.64,432.52,254.7,243.9,1.153,632684.3,632684.3,28184,0,0,0,L,1122011218,0,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652243,1691802.00
03/04/2017 13:30,2,8.381,ACTIVE,215.77,359.78,59.986,1488652203,"274151322000087","219011344069620",28.90,52.00,0,332.43,406.97,245.3,234.8,0.924,833180.9,833180.9,28541,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488652244,1691803.00
03/04/2017 13:45,2,8.084,ACTIVE,222.55,372.71,59.996,1488653103,"201051344000645","219011344069620",31.15,26.00,0,337.84,428.01,254.9,244.1,1.131,631959.2,631959.2,28221,0,0,0,L,1122011218,0,126.75,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653104,1691804.00
03/04/2017 13:45,2,8.162,ACTIVE,216.67,357.08,59.975,1488653103,"274151322000085","219011344069620",27.04,36.50,0,336.04,403.67,223.3,213.6,0.849,859457.2,859457.2,28248,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653105,1691805.00
03/04/2017 13:45,2,8.059,ACTIVE,221.64,374.81,59.996,1488653103,"201051344000633","219011344069620",31.19,24.00,0,337.24,428.61,254.6,243.8,1.184,618838.4,618838.4,28770,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653106,1691806.00
03/04/2017 13:45,2,8.184,ACTIVE,223.23,375.11,59.991,1488653103,"201051344000469","219011344069620",30.73,20.70,0,337.84,431.92,254.4,243.7,1.162,621615.5,621615.5,28732,0,0,0,L,1122011218,0,126.30,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653107,1691807.00
03/04/2017 13:45,2,7.891,ACTIVE,219.39,372.11,59.981,1488653103,"201051344000646","219011344069620",29.80,21.50,0,333.03,429.82,238.1,227.9,1.100,616657.3,616657.3,28635,0,0,0,L,1122011218,0,126.07,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653108,1691808.00
03/04/2017 13:45,2,8.289,ACTIVE,216.22,377.82,59.991,1488653103,"274151322000052","219011344069620",28.94,40.60,0,334.24,407.57,242.7,232.3,0.959,889338.5,889338.5,28012,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653109,1691809.00
03/04/2017 13:45,2,8.008,ACTIVE,220.74,370.90,59.949,1488653103,"201051344000585","219011344069620",29.90,22.50,0,339.34,432.82,242.4,232.1,1.100,626672.3,626672.3,28794,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653110,1691810.00
03/04/2017 13:45,2,7.750,ACTIVE,218.93,369.70,59.986,1488653103,"201051344001230","219011344069620",30.51,18.30,0,333.03,427.41,239.4,229.2,1.087,620460.4,620460.4,28501,0,0,0,L,1122011218,0,125.85,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653110,1691811.00
03/04/2017 13:45,2,7.916,ACTIVE,220.52,371.81,59.933,1488653103,"201051344000582","219011344069620",29.92,24.80,0,338.14,437.63,239.7,229.5,1.074,610681.9,610681.9,28712,0,0,0,L,1122011218,0,126.30,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653111,1691812.00
03/04/2017 13:45,2,7.789,ACTIVE,219.39,369.40,59.975,1488653103,"201051344000955","219011344069620",30.32,24.50,0,333.63,432.82,239.0,228.8,1.109,628791.5,628791.5,28598,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653112,1691813.00
03/04/2017 13:45,2,5.535,ALERT,216.22,431.32,59.970,1488653103,"274151322000094","219011344069620",40.04,21.50,0,302.98,526.90,224.5,214.7,0.857,730055.0,730055.0,29078,0,0,0,L,1151911521,0,123.81,124.94,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653114,1691814.00
03/04/2017 13:45,2,7.762,ACTIVE,223.00,374.51,60.007,1488653103,"201051344000579","219011344069620",32.24,20.70,0,339.04,431.92,253.2,242.5,1.171,638760.7,638760.7,28558,0,0,0,L,1122011218,0,126.53,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653115,1691815.00
03/04/2017 13:45,2,7.916,ACTIVE,219.16,368.50,59.986,1488653103,"201051344000890","219011344069620",30.06,18.70,0,334.24,432.22,240.8,230.5,1.074,622473.7,622473.7,28725,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653116,1691816.00
03/04/2017 13:45,2,7.871,ACTIVE,219.84,368.80,59.975,1488653103,"201051344000438","219011344069620",30.24,22.80,0,335.44,426.21,240.9,230.6,1.092,625393.1,625393.1,28684,0,0,0,L,1122011218,0,126.07,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653117,1691817.00
03/04/2017 13:45,2,7.816,ACTIVE,219.61,360.99,59.975,1488653103,"201051344000417","219011344069620",19.56,17.80,0,337.24,402.46,154.9,147.6,0.712,602957.9,602957.9,28988,0,0,0,L,1122011218,0,125.62,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653118,1691818.00
03/04/2017 13:45,2,8.352,ACTIVE,216.00,367.00,59.970,1488653103,"274151322000083","219011344069620",28.92,35.00,0,335.14,407.87,244.6,234.2,0.968,880365.7,880365.7,28066,0,0,0,L,1151911521,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653119,1691819.00
03/04/2017 13:45,2,8.008,ACTIVE,217.13,370.60,59.970,1488653103,"274151322000076","219011344069620",31.37,39.50,0,334.54,408.48,254.5,243.7,1.012,937997.9,937997.9,28167,0,0,0,L,1151911521,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653120,1691820.00
03/04/2017 13:45,2,8.154,ACTIVE,221.42,371.81,59.981,1488653103,"201051344000868","219011344069620",30.71,21.50,0,336.94,428.91,253.3,242.5,1.158,620317.7,620317.7,28759,0,0,0,L,1122011218,0,125.62,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653121,1691821.00
03/04/2017 13:45,2,8.027,ACTIVE,215.77,375.11,59.975,1488653103,"274151322000095","219011344069620",31.39,33.00,0,335.14,409.98,253.8,243.1,0.955,929028.3,929028.3,28286,0,0,0,L,1151911521,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653122,1691822.00
03/04/2017 13:45,2,9.057,ACTIVE,222.77,368.80,59.970,1488653103,"201051344000988","219011344069620",18.59,20.00,0,341.75,406.67,170.6,162.8,0.769,577003.8,577003.8,28798,0,0,0,L,1122011218,0,126.30,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653123,1691823.00
03/04/2017 13:45,2,8.016,ACTIVE,220.29,370.30,59.959,1488653103,"201051344001025","219011344069620",29.72,23.80,0,336.94,433.42,241.0,230.7,1.069,624191.0,624191.0,28889,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653124,1691824.00
03/04/2017 13:45,2,7.896,ACTIVE,222.77,373.01,59.933,1488653103,"201051344000458","219011344069620",31.77,25.00,0,338.44,431.02,253.5,242.8,1.158,631850.4,631850.4,28377,0,0,0,L,1122011218,0,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653125,1691825.00
03/04/2017 13:45,2,8.098,ACTIVE,223.23,375.71,60.007,1488653103,"201051344000853","219011344069620",31.07,23.30,0,337.84,433.12,254.5,243.7,1.176,632034.7,632034.7,28221,0,0,0,L,1122011218,0,126.98,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653125,1691826.00
03/04/2017 13:45,2,7.934,ACTIVE,218.71,369.70,59.975,1488653103,"201051344000685","219011344069620",30.32,19.30,0,334.24,428.01,243.4,233.1,1.127,625493.1,625493.1,28563,0,0,0,L,1122011218,0,125.85,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653126,1691827.00
03/04/2017 13:45,2,7.975,ACTIVE,220.52,370.60,59.970,1488653103,"201051344000917","219011344069620",29.90,24.80,0,336.04,433.12,241.4,231.1,1.118,621900.3,621900.3,28556,0,0,0,L,1122011218,0,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653127,1691828.00
03/04/2017 13:45,2,7.904,ACTIVE,218.93,369.70,59.938,1488653103,"201051344001145","219011344069620",30.45,20.30,0,333.93,427.41,243.7,233.3,1.096,629827.3,629827.3,28394,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653128,1691829.00
03/04/2017 13:45,2,7.998,ACTIVE,220.74,372.11,60.007,1488653103,"201051344000651","219011344069620",29.80,24.80,0,341.75,433.72,241.4,231.1,1.074,618708.3,618708.3,28768,0,0,0,L,1122011218,0,126.75,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653129,1691830.00
03/04/2017 13:45,2,8.096,ACTIVE,216.22,362.49,59.970,1488653103,"274151322000088","219011344069620",28.84,38.20,0,335.14,406.37,236.3,226.1,0.893,843339.5,843339.5,28291,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653130,1691831.00
03/04/2017 13:45,2,0.270,ALERT,217.13,491.43,59.959,1488653103,"274151322000068","219011344069620",47.27,21.80,0,303.28,523.90,12.7,10.3,0.057,730837.2,730837.2,28983,0,0,0,L,1151911521,0,124.49,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653132,1691832.00
03/04/2017 13:45,2,7.906,ACTIVE,220.29,369.40,59.965,1488653103,"201051344001135","219011344069620",29.96,26.80,0,335.44,432.82,239.7,229.4,1.096,614799.3,614799.3,28789,0,0,0,L,1122011218,0,126.30,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653133,1691833.00
03/04/2017 13:45,2,7.830,ACTIVE,220.52,368.80,59.954,1488653103,"201051344000594","219011344069620",32.12,21.50,0,340.25,432.82,254.4,243.7,1.149,633820.4,633820.4,28634,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653134,1691834.00
03/04/2017 13:45,2,7.914,ACTIVE,220.52,370.00,59.970,1488653103,"201051344001203","219011344069620",29.96,21.50,0,342.05,429.82,240.2,229.9,1.096,622909.1,622909.1,28828,0,0,0,L,1122011218,0,126.75,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653135,1691835.00
03/04/2017 13:45,2,8.197,ACTIVE,216.45,371.51,59.938,1488653103,"274151322000054","219011344069620",27.51,42.30,0,335.44,405.17,228.4,218.6,0.857,861631.6,861631.6,28189,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653135,1691836.00
03/04/2017 13:45,2,8.176,ACTIVE,221.64,368.80,59.944,1488653103,"201051344000867","219011344069620",30.73,25.50,0,338.44,428.31,254.0,243.2,1.127,619589.3,619589.3,28794,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653136,1691837.00
03/04/2017 13:45,2,7.775,ACTIVE,220.52,370.60,59.965,1488653103,"201051344001093","219011344069620",30.10,21.80,0,341.15,426.21,236.9,226.8,1.061,621556.0,621556.0,28649,0,0,0,L,1122011218,0,126.30,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653137,1691838.00
03/04/2017 13:45,2,8.031,ACTIVE,222.32,373.31,59.970,1488653103,"201051344000900","219011344069620",31.25,23.80,0,336.04,432.22,253.8,243.1,1.136,640004.2,640004.2,28131,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653138,1691839.00
03/04/2017 13:45,2,7.979,ACTIVE,222.10,373.31,59.996,1488653103,"201051344000648","219011344069620",31.51,23.80,0,337.24,429.52,254.3,243.5,1.136,629690.7,629690.7,28209,0,0,0,L,1122011218,0,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653139,1691840.00
03/04/2017 13:45,2,8.078,ACTIVE,222.55,370.60,59.970,1488653103,"201051344000569","219011344069620",30.95,24.50,0,337.24,428.31,253.1,242.3,1.136,641739.5,641739.5,28114,0,0,0,L,1122011218,0,125.85,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653140,1691841.00
03/04/2017 13:45,2,8.104,ACTIVE,223.00,373.31,59.975,1488653103,"201051344000983","219011344069620",31.05,24.00,0,337.54,428.61,254.6,243.8,1.158,632853.6,632853.6,28311,0,0,0,L,1122011218,0,126.75,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653141,1691842.00
03/04/2017 13:45,2,8.145,ACTIVE,223.23,374.81,59.954,1488653103,"201051344001158","219011344069620",30.81,21.50,0,338.14,430.72,254.0,243.3,1.167,619591.8,619591.8,28669,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653142,1691843.00
03/04/2017 13:45,2,8.117,ACTIVE,222.77,373.31,59.975,1488653103,"201051344000576","219011344069620",30.99,23.30,0,336.94,433.12,254.3,243.5,1.149,632745.1,632745.1,28185,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653143,1691844.00
03/04/2017 13:45,2,8.160,ACTIVE,216.45,362.19,59.959,1488653103,"274151322000087","219011344069620",28.77,52.80,0,335.14,405.77,237.6,227.4,0.910,833238.6,833238.6,28542,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488653144,1691845.00
03/04/2017 14:00,2,8.158,ACTIVE,222.55,375.41,60.002,1488654004,"201051344000645","219011344069620",30.79,26.00,0,338.14,427.41,254.3,243.5,1.118,632020.0,632020.0,28222,0,0,0,L,1122011218,0,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654005,1691846.00
03/04/2017 14:00,2,8.018,ACTIVE,216.45,363.99,59.970,1488654004,"274151322000085","219011344069620",26.90,36.00,0,335.74,401.56,218.3,208.8,0.822,859509.7,859509.7,28249,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654006,1691847.00
03/04/2017 14:00,2,8.193,ACTIVE,221.42,373.01,59.996,1488654004,"201051344000633","219011344069620",30.69,24.80,0,338.44,428.91,254.7,243.9,1.167,618899.2,618899.2,28771,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654007,1691848.00
03/04/2017 14:00,2,8.414,ACTIVE,223.00,376.62,60.002,1488654004,"201051344000469","219011344069620",29.88,20.30,0,338.44,433.12,254.7,243.9,1.153,621676.3,621676.3,28733,0,0,0,L,1122011218,0,126.07,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654007,1691849.00
03/04/2017 14:00,2,7.660,ACTIVE,218.93,370.30,59.996,1488654004,"201051344000646","219011344069620",30.00,21.80,0,333.03,423.20,232.7,222.7,1.078,616713.2,616713.2,28636,0,0,0,L,1122011218,0,125.62,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654008,1691850.00
03/04/2017 14:00,2,8.039,ACTIVE,216.45,367.30,59.991,1488654004,"274151322000052","219011344069620",29.12,40.60,0,333.63,405.17,236.8,226.7,0.919,889395.6,889395.6,28013,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654009,1691851.00
03/04/2017 14:00,2,7.881,ACTIVE,220.52,370.00,60.018,1488654004,"201051344000585","219011344069620",29.70,23.00,0,335.74,424.41,237.1,227.0,1.069,626729.3,626729.3,28795,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654010,1691852.00
03/04/2017 14:00,2,7.613,ACTIVE,218.71,364.89,60.002,1488654004,"201051344001230","219011344069620",30.34,17.30,0,333.93,419.90,233.8,223.7,1.065,620516.7,620516.7,28502,0,0,0,L,1122011218,0,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654011,1691853.00
03/04/2017 14:00,2,7.678,ACTIVE,220.52,371.21,60.002,1488654004,"201051344000582","219011344069620",30.12,25.00,0,335.14,425.61,234.3,224.2,1.047,610738.2,610738.2,28713,0,0,0,L,1122011218,0,126.30,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654012,1691854.00
03/04/2017 14:00,2,7.611,ACTIVE,219.16,368.80,59.996,1488654004,"201051344000955","219011344069620",30.24,24.00,0,334.54,418.70,233.0,223.0,1.087,628847.7,628847.7,28599,0,0,0,L,1122011218,0,125.40,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654013,1691855.00
03/04/2017 14:00,2,5.422,ACTIVE,216.22,455.97,59.991,1488654004,"274151322000094","219011344069620",40.39,27.80,0,407.27,480.01,220.8,211.1,0.840,730108.0,730108.0,29080,0,0,0,L,1151911521,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654014,1691856.00
03/04/2017 14:00,2,7.900,ACTIVE,223.23,375.11,60.002,1488654004,"201051344000579","219011344069620",31.77,20.70,0,338.74,432.82,253.8,243.1,1.171,638821.5,638821.5,28559,0,0,0,L,1122011218,0,126.53,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654015,1691857.00
03/04/2017 14:00,2,7.594,ACTIVE,218.71,363.99,60.002,1488654004,"201051344000890","219011344069620",30.67,17.80,0,334.54,419.60,235.8,225.7,1.069,622530.4,622530.4,28726,0,0,0,L,1122011218,0,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654016,1691858.00
03/04/2017 14:00,2,7.713,ACTIVE,219.84,370.30,60.007,1488654004,"201051344000438","219011344069620",30.06,21.30,0,334.84,424.11,234.8,224.7,1.074,625449.6,625449.6,28685,0,0,0,L,1122011218,0,126.07,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654016,1691859.00
03/04/2017 14:00,2,7.604,ACTIVE,219.39,361.59,59.996,1488654004,"201051344000417","219011344069620",19.72,18.00,0,337.84,394.65,151.9,144.7,0.698,602994.1,602994.1,28989,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654017,1691860.00
03/04/2017 14:00,2,8.053,ACTIVE,216.00,353.17,59.991,1488654004,"274151322000083","219011344069620",29.38,33.80,0,335.44,406.07,239.5,229.2,0.941,880423.1,880423.1,28067,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654018,1691861.00
03/04/2017 14:00,2,8.152,ACTIVE,217.13,367.60,59.986,1488654004,"274151322000076","219011344069620",30.87,39.80,0,333.63,406.97,254.6,243.8,0.994,938058.6,938058.6,28168,0,0,0,L,1151911521,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654019,1691862.00
03/04/2017 14:00,2,8.455,ACTIVE,221.19,372.11,60.002,1488654004,"201051344000868","219011344069620",29.72,22.50,0,339.04,429.82,254.3,243.5,1.136,620378.3,620378.3,28760,0,0,0,L,1122011218,0,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654020,1691863.00
03/04/2017 14:00,2,8.133,ACTIVE,216.00,383.83,59.981,1488654004,"274151322000095","219011344069620",30.95,34.50,0,334.24,408.48,254.3,243.5,0.959,929089.0,929089.0,28287,0,0,0,L,1151911521,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654021,1691864.00
03/04/2017 14:00,2,8.656,ACTIVE,222.77,369.10,59.965,1488654004,"201051344000988","219011344069620",19.14,20.30,0,341.15,404.87,167.7,160.0,0.760,577043.9,577043.9,28799,0,0,0,L,1122011218,0,126.07,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654022,1691865.00
03/04/2017 14:00,2,7.789,ACTIVE,220.29,369.70,59.975,1488654004,"201051344001025","219011344069620",30.00,23.80,0,334.84,423.81,236.5,226.4,1.056,624247.7,624247.7,28890,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654023,1691866.00
03/04/2017 14:00,2,7.996,ACTIVE,223.00,373.61,60.007,1488654004,"201051344000458","219011344069620",31.45,25.50,0,338.14,430.42,254.3,243.6,1.180,631911.1,631911.1,28378,0,0,0,L,1122011218,0,126.53,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654024,1691867.00
03/04/2017 14:00,2,8.123,ACTIVE,223.45,375.71,59.986,1488654004,"201051344000853","219011344069620",30.89,23.30,0,340.85,432.22,254.1,243.4,1.158,632095.4,632095.4,28222,0,0,0,L,1122011218,0,126.75,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654025,1691868.00
03/04/2017 14:00,2,7.715,ACTIVE,218.93,369.70,59.986,1488654004,"201051344000685","219011344069620",30.47,17.80,0,333.93,419.30,238.1,227.9,1.109,625550.2,625550.2,28564,0,0,0,L,1122011218,0,126.30,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654025,1691869.00
03/04/2017 14:00,2,7.686,ACTIVE,220.06,370.60,60.002,1488654004,"201051344000917","219011344069620",30.42,24.50,0,336.04,425.01,236.6,226.4,1.100,621957.0,621957.0,28557,0,0,0,L,1122011218,0,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654026,1691870.00
03/04/2017 14:00,2,7.633,ACTIVE,218.71,366.70,59.991,1488654004,"201051344001145","219011344069620",30.89,21.00,0,334.24,420.50,238.7,228.5,1.096,629884.6,629884.6,28395,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654027,1691871.00
03/04/2017 14:00,2,7.652,ACTIVE,220.52,370.60,59.954,1488654004,"201051344000651","219011344069620",30.49,25.00,0,341.75,424.41,236.2,226.1,1.065,618765.0,618765.0,28769,0,0,0,L,1122011218,0,126.75,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654028,1691872.00
03/04/2017 14:00,2,7.926,ACTIVE,215.77,366.10,59.996,1488654004,"274151322000088","219011344069620",28.78,38.20,0,335.14,404.57,231.1,221.1,0.879,843394.9,843394.9,28292,0,0,0,L,1151911521,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654029,1691873.00
03/04/2017 14:00,2,0.271,ALERT,216.90,493.24,59.986,1488654004,"274151322000068","219011344069620",47.51,21.80,0,303.58,524.20,13.1,10.7,0.057,730841.0,730841.0,28985,0,0,0,L,1151911521,0,124.27,124.94,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654031,1691874.00
03/04/2017 14:00,2,7.643,ACTIVE,220.06,370.60,59.996,1488654004,"201051344001135","219011344069620",30.34,26.00,0,334.24,423.81,234.8,224.8,1.069,614855.6,614855.6,28790,0,0,0,L,1122011218,0,126.07,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654032,1691875.00
03/04/2017 14:00,2,7.916,ACTIVE,220.52,370.60,59.996,1488654004,"201051344000594","219011344069620",31.75,22.50,0,339.04,429.22,254.3,243.5,1.100,633881.1,633881.1,28635,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654033,1691876.00
03/04/2017 14:00,2,7.650,ACTIVE,220.29,369.10,60.002,1488654004,"201051344001203","219011344069620",30.30,21.80,0,339.65,424.71,234.5,224.4,1.087,622965.4,622965.4,28829,0,0,0,L,1122011218,0,126.75,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654034,1691877.00
03/04/2017 14:00,2,8.020,ACTIVE,216.45,359.78,59.991,1488654004,"274151322000054","219011344069620",27.55,41.30,0,335.44,404.27,223.6,213.9,0.844,861685.1,861685.1,28190,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654034,1691878.00
03/04/2017 14:00,2,8.410,ACTIVE,221.42,372.71,60.007,1488654004,"201051344000867","219011344069620",29.90,26.00,0,338.74,428.91,254.4,243.6,1.162,619650.0,619650.0,28795,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654035,1691879.00
03/04/2017 14:00,2,7.545,ACTIVE,220.06,368.50,59.986,1488654004,"201051344001093","219011344069620",30.30,21.50,0,336.34,423.81,231.5,221.5,1.030,621611.5,621611.5,28650,0,0,0,L,1122011218,0,126.07,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654036,1691880.00
03/04/2017 14:00,2,8.092,ACTIVE,222.32,376.01,59.991,1488654004,"201051344000900","219011344069620",30.99,24.00,0,337.54,428.31,253.8,243.0,1.131,640065.0,640065.0,28132,0,0,0,L,1122011218,0,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654038,1691881.00
03/04/2017 14:00,2,8.066,ACTIVE,222.10,373.61,59.949,1488654004,"201051344000648","219011344069620",31.13,23.80,0,338.44,430.12,254.3,243.5,1.149,629751.4,629751.4,28210,0,0,0,L,1122011218,0,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654039,1691882.00
03/04/2017 14:00,2,8.217,ACTIVE,222.77,373.91,59.986,1488654004,"201051344000569","219011344069620",30.57,24.50,0,337.84,429.22,254.1,243.3,1.153,641800.2,641800.2,28115,0,0,0,L,1122011218,0,125.85,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654040,1691883.00
03/04/2017 14:00,2,8.176,ACTIVE,222.77,375.71,59.981,1488654004,"201051344000983","219011344069620",30.77,24.50,0,337.84,428.61,254.6,243.8,1.171,632914.4,632914.4,28312,0,0,0,L,1122011218,0,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654041,1691884.00
03/04/2017 14:00,2,8.375,ACTIVE,223.23,376.31,59.981,1488654004,"201051344001158","219011344069620",30.00,22.00,0,338.44,430.12,254.4,243.7,1.162,619652.5,619652.5,28670,0,0,0,L,1122011218,0,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654042,1691885.00
03/04/2017 14:00,2,8.207,ACTIVE,222.77,375.11,59.996,1488654004,"201051344000576","219011344069620",30.59,23.30,0,338.14,433.12,254.3,243.5,1.149,632805.9,632805.9,28186,0,0,0,L,1122011218,0,126.53,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654042,1691886.00
03/04/2017 14:00,2,8.010,ACTIVE,216.22,368.50,59.949,1488654004,"274151322000087","219011344069620",28.53,52.30,0,335.44,403.37,231.3,221.3,0.871,833294.3,833294.3,28543,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654043,1691887.00
03/04/2017 14:15,2,8.352,ACTIVE,221.87,373.01,60.007,1488654904,"201051344000645","219011344069620",29.48,26.00,0,339.04,427.11,249.4,238.8,1.123,632079.7,632079.7,28223,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654905,1691888.00
03/04/2017 14:15,2,7.594,ACTIVE,215.77,357.98,59.986,1488654904,"274151322000085","219011344069620",27.39,35.00,0,335.74,400.36,210.6,201.3,0.800,859560.1,859560.1,28250,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654906,1691889.00
03/04/2017 14:15,2,8.213,ACTIVE,221.19,373.01,59.991,1488654904,"201051344000633","219011344069620",29.76,23.50,0,338.14,428.31,247.4,236.9,1.149,618958.6,618958.6,28772,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654907,1691890.00
03/04/2017 14:15,2,8.115,ACTIVE,222.55,374.21,60.012,1488654904,"201051344000469","219011344069620",29.84,20.30,0,339.04,428.31,245.2,234.8,1.100,621735.2,621735.2,28734,0,0,0,L,1122011218,0,125.85,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654908,1691891.00
03/04/2017 14:15,2,7.227,ACTIVE,218.48,367.00,60.002,1488654904,"201051344000646","219011344069620",30.49,22.00,0,334.24,418.39,223.2,213.5,1.025,616766.8,616766.8,28637,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654908,1691892.00
03/04/2017 14:15,2,7.584,ACTIVE,216.00,367.00,59.986,1488654904,"274151322000052","219011344069620",29.76,40.60,0,334.24,403.97,228.5,218.6,0.888,889450.3,889450.3,28014,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654909,1691893.00
03/04/2017 14:15,2,7.459,ACTIVE,219.61,371.21,60.002,1488654904,"201051344000585","219011344069620",30.26,22.00,0,336.34,423.20,228.4,218.6,1.047,626784.0,626784.0,28796,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654910,1691894.00
03/04/2017 14:15,2,7.207,ACTIVE,218.03,369.40,59.970,1488654904,"201051344001230","219011344069620",30.81,17.80,0,334.54,418.39,224.9,215.2,1.039,620570.6,620570.6,28503,0,0,0,L,1122011218,0,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654911,1691895.00
03/04/2017 14:15,2,7.283,ACTIVE,220.06,370.00,59.991,1488654904,"201051344000582","219011344069620",30.57,24.80,0,335.44,425.01,225.4,215.6,1.012,610792.2,610792.2,28714,0,0,0,L,1122011218,0,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654912,1691896.00
03/04/2017 14:15,2,7.258,ACTIVE,218.48,367.90,59.965,1488654904,"201051344000955","219011344069620",30.57,23.30,0,335.14,417.19,224.6,214.9,1.052,628901.5,628901.5,28600,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654913,1691897.00
03/04/2017 14:15,2,5.186,ACTIVE,215.54,457.17,59.981,1488654904,"274151322000094","219011344069620",40.77,29.30,0,413.59,482.12,214.8,205.4,0.795,730158.9,730158.9,29081,0,0,0,L,1151911521,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654914,1691898.00
03/04/2017 14:15,2,8.143,ACTIVE,222.55,375.71,59.991,1488654904,"201051344000579","219011344069620",30.53,21.50,0,339.65,433.12,251.7,241.0,1.149,638881.4,638881.4,28560,0,0,0,L,1122011218,0,126.30,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654915,1691899.00
03/04/2017 14:15,2,7.201,ACTIVE,218.26,367.90,59.991,1488654904,"201051344000890","219011344069620",31.05,17.30,0,334.54,418.39,226.3,216.5,0.999,622584.8,622584.8,28727,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654916,1691900.00
03/04/2017 14:15,2,7.223,ACTIVE,219.16,367.30,59.981,1488654904,"201051344000438","219011344069620",30.99,20.70,0,335.14,422.00,226.4,216.6,1.034,625503.9,625503.9,28686,0,0,0,L,1122011218,0,125.85,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654917,1691901.00
03/04/2017 14:15,2,7.195,ACTIVE,218.71,360.99,60.002,1488654904,"201051344000417","219011344069620",20.00,18.00,0,338.14,394.05,145.8,138.8,0.667,603029.0,603029.0,28990,0,0,0,L,1122011218,0,125.17,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654918,1691902.00
03/04/2017 14:15,2,7.725,ACTIVE,215.77,366.10,59.986,1488654904,"274151322000083","219011344069620",29.52,32.40,0,333.63,405.17,230.8,220.9,0.902,880478.5,880478.5,28068,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654918,1691903.00
03/04/2017 14:15,2,8.010,ACTIVE,216.45,370.60,59.975,1488654904,"274151322000076","219011344069620",30.42,39.50,0,334.24,408.18,246.7,236.2,0.977,938117.8,938117.8,28169,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654919,1691904.00
03/04/2017 14:15,2,8.248,ACTIVE,220.74,370.60,59.996,1488654904,"201051344000868","219011344069620",29.40,22.00,0,340.25,429.52,245.6,235.1,1.065,620437.3,620437.3,28761,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654920,1691905.00
03/04/2017 14:15,2,8.117,ACTIVE,215.32,379.62,59.991,1488654904,"274151322000095","219011344069620",30.26,33.00,0,330.93,408.78,248.4,237.9,0.932,929148.4,929148.4,28288,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654921,1691906.00
03/04/2017 14:15,2,8.229,ACTIVE,222.32,366.40,60.002,1488654904,"201051344000988","219011344069620",19.40,20.70,0,341.75,403.67,161.8,154.2,0.729,577082.5,577082.5,28800,0,0,0,L,1122011218,0,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654922,1691907.00
03/04/2017 14:15,2,7.445,ACTIVE,219.61,367.60,59.991,1488654904,"201051344001025","219011344069620",30.20,23.30,0,335.74,422.00,227.5,217.7,1.030,624302.2,624302.2,28891,0,0,0,L,1122011218,0,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654923,1691908.00
03/04/2017 14:15,2,8.283,ACTIVE,222.55,373.91,59.996,1488654904,"201051344000458","219011344069620",30.02,25.30,0,339.65,428.61,251.6,240.9,1.158,631971.1,631971.1,28379,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654924,1691909.00
03/04/2017 14:15,2,8.238,ACTIVE,222.77,374.81,59.970,1488654904,"201051344000853","219011344069620",29.90,23.50,0,340.55,432.82,249.4,238.8,1.136,632155.0,632155.0,28223,0,0,0,L,1122011218,0,126.75,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654925,1691910.00
03/04/2017 14:15,2,7.338,ACTIVE,218.03,367.60,60.018,1488654904,"201051344000685","219011344069620",30.81,18.30,0,333.93,419.30,228.8,219.0,1.065,625605.1,625605.1,28565,0,0,0,L,1122011218,0,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654926,1691911.00
03/04/2017 14:15,2,7.320,ACTIVE,219.61,369.40,60.002,1488654904,"201051344000917","219011344069620",30.69,24.80,0,336.04,422.60,227.4,217.6,1.061,622011.5,622011.5,28558,0,0,0,L,1122011218,0,125.62,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654926,1691912.00
03/04/2017 14:15,2,7.355,ACTIVE,218.26,367.00,59.991,1488654904,"201051344001145","219011344069620",30.87,19.80,0,334.54,419.00,230.0,220.0,1.034,629939.6,629939.6,28396,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654927,1691913.00
03/04/2017 14:15,2,7.486,ACTIVE,220.06,370.00,60.002,1488654904,"201051344000651","219011344069620",30.08,24.00,0,339.04,422.60,228.0,218.1,1.021,618819.5,618819.5,28770,0,0,0,L,1122011218,0,126.53,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654928,1691914.00
03/04/2017 14:15,2,7.553,ACTIVE,215.77,380.52,59.981,1488654904,"274151322000088","219011344069620",29.10,36.80,0,335.74,403.37,222.5,212.8,0.826,843448.3,843448.3,28293,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654929,1691915.00
03/04/2017 14:15,2,0.270,ALERT,216.45,495.04,59.986,1488654904,"274151322000068","219011344069620",47.67,21.80,0,302.68,523.90,13.4,11.0,0.057,730843.7,730843.7,28987,0,0,0,L,1151911521,0,124.04,124.72,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654931,1691916.00
03/04/2017 14:15,2,7.357,ACTIVE,219.61,368.20,59.991,1488654904,"201051344001135","219011344069620",30.34,26.30,0,335.44,422.60,226.0,216.2,1.030,614909.7,614909.7,28791,0,0,0,L,1122011218,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654932,1691917.00
03/04/2017 14:15,2,8.186,ACTIVE,220.29,371.51,60.002,1488654904,"201051344000594","219011344069620",30.63,23.30,0,333.63,429.22,254.1,243.3,1.131,633941.3,633941.3,28636,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654933,1691918.00
03/04/2017 14:15,2,7.328,ACTIVE,219.84,368.80,59.996,1488654904,"201051344001203","219011344069620",30.53,20.70,0,338.74,422.00,226.7,216.9,1.043,623019.4,623019.4,28830,0,0,0,L,1122011218,0,126.30,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654934,1691919.00
03/04/2017 14:15,2,7.617,ACTIVE,216.00,380.22,60.007,1488654904,"274151322000054","219011344069620",28.07,40.60,0,335.44,401.86,216.5,207.1,0.835,861736.8,861736.8,28191,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654935,1691920.00
03/04/2017 14:15,2,8.146,ACTIVE,221.19,373.01,59.991,1488654904,"201051344000867","219011344069620",29.90,25.80,0,340.25,428.31,246.7,236.1,1.109,619708.9,619708.9,28796,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654936,1691921.00
03/04/2017 14:15,2,7.195,ACTIVE,219.84,368.80,59.996,1488654904,"201051344001093","219011344069620",30.57,20.30,0,336.34,421.40,222.6,212.9,0.994,621664.8,621664.8,28651,0,0,0,L,1122011218,0,125.85,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654937,1691922.00
03/04/2017 14:15,2,8.297,ACTIVE,222.10,375.71,59.991,1488654904,"201051344000900","219011344069620",29.84,24.30,0,338.74,428.31,250.7,240.0,1.100,640124.7,640124.7,28133,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654938,1691923.00
03/04/2017 14:15,2,8.184,ACTIVE,221.64,373.61,60.007,1488654904,"201051344000648","219011344069620",30.16,23.80,0,338.74,430.42,250.1,239.4,1.096,629811.1,629811.1,28211,0,0,0,L,1122011218,0,125.62,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654939,1691924.00
03/04/2017 14:15,2,8.109,ACTIVE,222.32,373.31,59.991,1488654904,"201051344000569","219011344069620",30.18,24.30,0,339.04,428.61,247.6,237.1,1.123,641859.5,641859.5,28116,0,0,0,L,1122011218,0,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654939,1691925.00
03/04/2017 14:15,2,8.197,ACTIVE,222.55,375.11,59.996,1488654904,"201051344000983","219011344069620",30.02,24.30,0,338.44,428.61,249.0,238.4,1.140,632973.9,632973.9,28313,0,0,0,L,1122011218,0,126.53,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654940,1691926.00
03/04/2017 14:15,2,8.082,ACTIVE,222.77,373.91,60.007,1488654904,"201051344001158","219011344069620",30.14,22.80,0,339.65,428.31,246.7,236.2,1.118,619711.3,619711.3,28671,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654941,1691927.00
03/04/2017 14:15,2,8.223,ACTIVE,222.32,375.41,59.996,1488654904,"201051344000576","219011344069620",29.80,23.00,0,339.34,432.52,248.1,237.5,1.149,632865.2,632865.2,28187,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654942,1691928.00
