ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 14:15,2,7.637,ACTIVE,215.77,381.73,60.002,1488654904,"274151322000087","219011344069620",28.96,51.80,0,334.24,402.16,223.8,214.1,0.840,833347.8,833347.8,28544,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488654943,1691929.00
03/04/2017 14:30,2,8.096,ACTIVE,221.87,374.81,60.002,1488655803,"201051344000645","219011344069620",29.78,25.50,0,339.65,426.81,244.1,233.6,1.065,632139.0,632139.0,28224,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655804,1691930.00
03/04/2017 14:30,2,7.447,ACTIVE,216.22,378.72,59.991,1488655803,"274151322000085","219011344069620",27.43,34.80,0,336.94,399.46,206.9,197.8,0.791,859610.2,859610.2,28251,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655805,1691931.00
03/04/2017 14:30,2,8.037,ACTIVE,220.97,371.21,59.996,1488655803,"201051344000633","219011344069620",29.90,23.80,0,339.34,427.11,243.2,232.9,1.127,619017.6,619017.6,28773,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655806,1691932.00
03/04/2017 14:30,2,7.980,ACTIVE,222.55,376.62,60.012,1488655803,"201051344000469","219011344069620",29.72,20.00,0,339.04,425.91,240.1,229.8,1.100,621793.5,621793.5,28735,0,0,0,L,1122011218,0,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655807,1691933.00
03/04/2017 14:30,2,7.131,ACTIVE,218.71,368.50,59.996,1488655803,"201051344000646","219011344069620",30.34,21.30,0,333.63,416.29,219.0,209.5,1.003,616819.9,616819.9,28638,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655808,1691934.00
03/04/2017 14:30,2,7.465,ACTIVE,216.00,355.28,60.002,1488655803,"274151322000052","219011344069620",29.66,39.30,0,334.84,402.77,224.1,214.4,0.866,889504.6,889504.6,28015,0,0,0,L,1151911521,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655809,1691935.00
03/04/2017 14:30,2,7.328,ACTIVE,220.06,368.50,59.996,1488655803,"201051344000585","219011344069620",30.20,22.30,0,336.34,420.80,223.9,214.2,1.030,626838.3,626838.3,28797,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655810,1691936.00
03/04/2017 14:30,2,6.979,ACTIVE,218.26,367.00,60.012,1488655803,"201051344001230","219011344069620",31.11,17.00,0,335.44,416.59,219.7,210.1,0.986,620624.0,620624.0,28504,0,0,0,L,1122011218,0,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655810,1691937.00
03/04/2017 14:30,2,7.189,ACTIVE,220.06,370.00,60.002,1488655803,"201051344000582","219011344069620",30.28,24.80,0,334.54,421.70,220.4,210.8,0.986,610845.7,610845.7,28715,0,0,0,L,1122011218,0,125.85,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655811,1691938.00
03/04/2017 14:30,2,7.092,ACTIVE,218.93,367.60,60.007,1488655803,"201051344000955","219011344069620",30.65,24.80,0,334.84,415.69,220.1,210.5,1.016,628954.9,628954.9,28601,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655812,1691939.00
03/04/2017 14:30,2,4.859,ACTIVE,215.77,451.46,59.996,1488655803,"274151322000094","219011344069620",41.91,30.50,0,411.48,485.12,206.3,197.2,0.795,730209.4,730209.4,29082,0,0,0,L,1151911521,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655813,1691940.00
03/04/2017 14:30,2,7.977,ACTIVE,222.55,373.31,59.986,1488655803,"201051344000579","219011344069620",30.49,20.70,0,339.95,428.01,246.2,235.7,1.127,638941.3,638941.3,28561,0,0,0,L,1122011218,0,126.30,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655814,1691941.00
03/04/2017 14:30,2,7.191,ACTIVE,218.48,365.49,59.986,1488655803,"201051344000890","219011344069620",30.42,17.80,0,335.44,416.59,221.3,211.7,1.021,622638.5,622638.5,28728,0,0,0,L,1122011218,0,125.62,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655815,1691942.00
03/04/2017 14:30,2,7.156,ACTIVE,219.16,368.80,60.007,1488655803,"201051344000438","219011344069620",30.61,21.00,0,335.44,419.90,221.8,212.2,1.025,625557.7,625557.7,28687,0,0,0,L,1122011218,0,125.85,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655816,1691943.00
03/04/2017 14:30,2,7.098,ACTIVE,218.93,360.69,60.012,1488655803,"201051344000417","219011344069620",19.84,18.30,0,337.54,391.94,142.6,135.7,0.658,603063.5,603063.5,28991,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655817,1691944.00
03/04/2017 14:30,2,7.516,ACTIVE,215.54,356.78,60.002,1488655803,"274151322000083","219011344069620",29.76,33.00,0,333.33,403.37,226.4,216.6,0.897,880533.5,880533.5,28069,0,0,0,L,1151911521,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655818,1691945.00
03/04/2017 14:30,2,7.840,ACTIVE,216.45,383.23,60.007,1488655803,"274151322000076","219011344069620",30.36,38.20,0,332.13,406.67,241.2,230.9,0.928,938176.4,938176.4,28170,0,0,0,L,1151911521,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655819,1691946.00
03/04/2017 14:30,2,7.955,ACTIVE,220.52,369.10,60.002,1488655803,"201051344000868","219011344069620",29.88,23.00,0,340.25,428.31,240.8,230.5,1.074,620495.7,620495.7,28762,0,0,0,L,1122011218,0,125.17,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655820,1691947.00
03/04/2017 14:30,2,7.920,ACTIVE,215.54,383.23,59.991,1488655803,"274151322000095","219011344069620",30.32,34.30,0,335.74,408.18,243.2,232.9,0.932,929207.4,929207.4,28289,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655821,1691948.00
03/04/2017 14:30,2,8.068,ACTIVE,222.32,365.80,59.991,1488655803,"201051344000988","219011344069620",19.36,20.00,0,342.05,402.16,158.3,150.9,0.720,577120.8,577120.8,28801,0,0,0,L,1122011218,0,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655822,1691949.00
03/04/2017 14:30,2,7.291,ACTIVE,219.61,366.10,60.002,1488655803,"201051344001025","219011344069620",30.14,23.30,0,335.74,419.90,222.4,212.8,1.003,624356.2,624356.2,28892,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655823,1691950.00
03/04/2017 14:30,2,7.904,ACTIVE,222.10,373.01,59.991,1488655803,"201051344000458","219011344069620",30.71,25.30,0,339.95,428.31,245.9,235.4,1.136,632030.9,632030.9,28380,0,0,0,L,1122011218,0,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655823,1691951.00
03/04/2017 14:30,2,8.068,ACTIVE,222.77,374.51,60.034,1488655803,"201051344000853","219011344069620",29.78,23.30,0,340.25,430.72,243.3,232.9,1.105,632214.1,632214.1,28224,0,0,0,L,1122011218,0,126.75,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655824,1691952.00
03/04/2017 14:30,2,7.240,ACTIVE,218.48,370.30,60.002,1488655803,"201051344000685","219011344069620",30.53,18.00,0,333.93,415.99,224.0,214.3,1.047,625659.5,625659.5,28566,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655825,1691953.00
03/04/2017 14:30,2,7.191,ACTIVE,219.61,369.70,59.996,1488655803,"201051344000917","219011344069620",30.65,23.30,0,335.14,420.50,223.1,213.4,1.039,622065.6,622065.6,28559,0,0,0,L,1122011218,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655826,1691954.00
03/04/2017 14:30,2,7.189,ACTIVE,218.48,366.10,60.007,1488655803,"201051344001145","219011344069620",30.87,19.80,0,333.93,417.79,224.8,215.0,1.021,629994.2,629994.2,28397,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655827,1691955.00
03/04/2017 14:30,2,7.240,ACTIVE,220.06,368.20,59.991,1488655803,"201051344000651","219011344069620",30.34,25.00,0,340.85,422.00,222.4,212.8,1.003,618873.5,618873.5,28771,0,0,0,L,1122011218,0,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655828,1691956.00
03/04/2017 14:30,2,7.334,ACTIVE,215.77,354.37,60.007,1488655803,"274151322000088","219011344069620",29.26,36.30,0,336.34,401.56,217.4,207.9,0.818,843500.9,843500.9,28294,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655829,1691957.00
03/04/2017 14:30,2,0.270,ALERT,216.67,495.04,59.996,1488655803,"274151322000068","219011344069620",47.61,21.50,0,303.88,525.10,12.8,10.4,0.057,730846.4,730846.4,28989,0,0,0,L,1151911521,0,124.27,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655831,1691958.00
03/04/2017 14:30,2,7.172,ACTIVE,219.61,367.60,60.002,1488655803,"201051344001135","219011344069620",30.36,25.80,0,335.74,420.50,220.2,210.6,1.012,614963.2,614963.2,28792,0,0,0,L,1122011218,0,125.85,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655832,1691959.00
03/04/2017 14:30,2,7.949,ACTIVE,220.06,371.51,60.002,1488655803,"201051344000594","219011344069620",30.81,22.50,0,333.63,429.52,248.0,237.4,1.114,634001.6,634001.6,28637,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655833,1691960.00
03/04/2017 14:30,2,7.123,ACTIVE,220.06,369.70,60.002,1488655803,"201051344001203","219011344069620",30.57,22.00,0,338.14,419.90,220.4,210.9,1.012,623073.0,623073.0,28831,0,0,0,L,1122011218,0,126.53,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655833,1691961.00
03/04/2017 14:30,2,7.410,ACTIVE,216.00,362.19,59.991,1488655803,"274151322000054","219011344069620",28.15,39.80,0,336.34,400.66,211.2,201.9,0.800,861788.0,861788.0,28192,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655834,1691962.00
03/04/2017 14:30,2,7.977,ACTIVE,220.97,370.00,60.012,1488655803,"201051344000867","219011344069620",29.82,25.80,0,340.85,426.51,240.7,230.4,1.078,619767.3,619767.3,28797,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655835,1691963.00
03/04/2017 14:30,2,7.045,ACTIVE,219.61,369.40,60.002,1488655803,"201051344001093","219011344069620",30.47,20.00,0,336.04,419.60,217.4,207.9,0.977,621717.6,621717.6,28652,0,0,0,L,1122011218,0,125.85,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655836,1691964.00
03/04/2017 14:30,2,8.053,ACTIVE,221.64,375.11,59.996,1488655803,"201051344000900","219011344069620",29.94,23.80,0,339.04,428.01,244.0,233.6,1.100,640184.1,640184.1,28134,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655837,1691965.00
03/04/2017 14:30,2,8.021,ACTIVE,221.42,370.30,60.012,1488655803,"201051344000648","219011344069620",30.00,23.80,0,339.65,429.52,243.4,233.0,1.074,629870.3,629870.3,28212,0,0,0,L,1122011218,0,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655838,1691966.00
03/04/2017 14:30,2,7.992,ACTIVE,221.87,371.51,60.002,1488655803,"201051344000569","219011344069620",29.80,24.30,0,339.04,426.81,241.1,230.8,1.096,641918.1,641918.1,28117,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655839,1691967.00
03/04/2017 14:30,2,8.010,ACTIVE,222.32,372.11,60.007,1488655803,"201051344000983","219011344069620",29.96,25.00,0,339.34,428.01,242.8,232.5,1.127,633032.9,633032.9,28314,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655840,1691968.00
03/04/2017 14:30,2,7.951,ACTIVE,222.32,373.31,60.002,1488655803,"201051344001158","219011344069620",29.90,21.80,0,339.04,426.21,240.8,230.4,1.069,619769.9,619769.9,28672,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655841,1691969.00
03/04/2017 14:30,2,8.018,ACTIVE,222.10,374.21,60.018,1488655803,"201051344000576","219011344069620",29.74,23.80,0,339.34,427.11,241.4,231.1,1.105,632923.9,632923.9,28188,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655842,1691970.00
03/04/2017 14:30,2,7.404,ACTIVE,216.00,385.63,60.007,1488655803,"274151322000087","219011344069620",29.20,50.40,0,333.63,403.37,218.5,209.0,0.826,833400.9,833400.9,28545,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488655843,1691971.00
03/04/2017 14:45,2,7.809,ACTIVE,221.87,373.61,60.034,1488656703,"201051344000645","219011344069620",29.90,24.80,0,340.25,425.31,236.5,226.3,1.069,632196.5,632196.5,28225,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656704,1691972.00
03/04/2017 14:45,2,7.178,ACTIVE,216.00,375.71,60.007,1488656703,"274151322000085","219011344069620",27.61,34.30,0,336.64,397.96,200.7,191.8,0.765,859658.8,859658.8,28252,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656705,1691973.00
03/04/2017 14:45,2,7.678,ACTIVE,220.74,370.90,59.996,1488656703,"201051344000633","219011344069620",30.20,23.50,0,339.34,425.91,234.7,224.6,1.109,619074.7,619074.7,28774,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656706,1691974.00
03/04/2017 14:45,2,7.631,ACTIVE,222.10,372.71,60.012,1488656703,"201051344000469","219011344069620",30.00,19.30,0,339.95,424.71,231.7,221.7,1.061,621849.9,621849.9,28736,0,0,0,L,1122011218,0,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656707,1691975.00
03/04/2017 14:45,2,6.885,ACTIVE,218.71,369.10,60.002,1488656703,"201051344000646","219011344069620",30.38,21.00,0,334.54,414.49,211.8,202.5,0.986,616871.3,616871.3,28639,0,0,0,L,1122011218,0,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656708,1691976.00
03/04/2017 14:45,2,7.223,ACTIVE,216.00,382.03,59.996,1488656703,"274151322000052","219011344069620",29.54,37.50,0,335.44,401.26,215.9,206.5,0.835,889557.1,889557.1,28016,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656709,1691977.00
03/04/2017 14:45,2,7.051,ACTIVE,219.84,368.20,59.981,1488656703,"201051344000585","219011344069620",30.47,22.30,0,335.44,418.70,217.5,208.0,0.999,626891.0,626891.0,28798,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656710,1691978.00
03/04/2017 14:45,2,6.771,ACTIVE,218.26,366.70,60.034,1488656703,"201051344001230","219011344069620",31.01,17.30,0,335.74,415.39,212.6,203.3,0.955,620675.7,620675.7,28505,0,0,0,L,1122011218,0,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656711,1691979.00
03/04/2017 14:45,2,6.932,ACTIVE,220.06,368.20,60.023,1488656703,"201051344000582","219011344069620",30.42,24.30,0,334.54,419.00,213.4,204.1,0.946,610897.5,610897.5,28716,0,0,0,L,1122011218,0,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656712,1691980.00
03/04/2017 14:45,2,6.809,ACTIVE,218.71,368.50,60.023,1488656703,"201051344000955","219011344069620",30.81,23.80,0,334.54,413.89,212.4,203.1,0.972,629006.5,629006.5,28602,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656713,1691981.00
03/04/2017 14:45,2,4.848,ACTIVE,215.77,437.93,59.991,1488656703,"274151322000094","219011344069620",40.59,30.00,0,413.29,483.32,199.6,190.8,0.773,730258.1,730258.1,29083,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656714,1691982.00
03/04/2017 14:45,2,7.662,ACTIVE,222.10,373.31,59.986,1488656703,"201051344000579","219011344069620",30.67,19.80,0,340.25,428.61,238.0,227.8,1.105,638999.2,638999.2,28562,0,0,0,L,1122011218,0,126.07,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656715,1691983.00
03/04/2017 14:45,2,6.906,ACTIVE,218.26,363.39,60.018,1488656703,"201051344000890","219011344069620",30.61,17.30,0,335.44,415.39,214.0,204.6,0.968,622690.5,622690.5,28729,0,0,0,L,1122011218,0,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656716,1691984.00
03/04/2017 14:45,2,6.844,ACTIVE,219.16,368.80,59.965,1488656703,"201051344000438","219011344069620",30.95,20.30,0,335.44,414.79,214.3,204.9,0.990,625609.8,625609.8,28688,0,0,0,L,1122011218,0,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656716,1691985.00
03/04/2017 14:45,2,6.867,ACTIVE,218.71,359.18,59.975,1488656703,"201051344000417","219011344069620",19.82,17.50,0,337.54,390.44,137.8,131.1,0.654,603096.8,603096.8,28992,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656717,1691986.00
03/04/2017 14:45,2,7.223,ACTIVE,215.54,376.31,60.012,1488656703,"274151322000083","219011344069620",29.90,32.00,0,332.13,401.56,218.6,209.0,0.866,880586.6,880586.6,28070,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656718,1691987.00
03/04/2017 14:45,2,7.619,ACTIVE,216.67,365.80,60.002,1488656703,"274151322000076","219011344069620",30.24,38.00,0,334.84,404.87,233.2,223.1,0.910,938233.2,938233.2,28171,0,0,0,L,1151911521,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656719,1691988.00
03/04/2017 14:45,2,7.703,ACTIVE,220.29,370.60,60.055,1488656703,"201051344000868","219011344069620",29.82,22.00,0,340.85,425.61,232.4,222.4,1.034,620552.3,620552.3,28763,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656720,1691989.00
03/04/2017 14:45,2,7.639,ACTIVE,214.64,355.58,59.981,1488656703,"274151322000095","219011344069620",30.36,33.00,0,335.44,406.07,234.5,224.4,0.884,929264.5,929264.5,28290,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656721,1691990.00
03/04/2017 14:45,2,7.643,ACTIVE,221.87,364.89,60.002,1488656703,"201051344000988","219011344069620",19.74,19.30,0,341.45,400.66,152.7,145.5,0.689,577157.9,577157.9,28802,0,0,0,L,1122011218,0,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656722,1691991.00
03/04/2017 14:45,2,6.990,ACTIVE,219.39,366.70,59.954,1488656703,"201051344001025","219011344069620",30.45,23.50,0,335.44,416.59,215.5,206.1,0.963,624408.4,624408.4,28893,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656723,1691992.00
03/04/2017 14:45,2,7.732,ACTIVE,221.64,370.00,60.002,1488656703,"201051344000458","219011344069620",30.34,24.80,0,340.25,428.31,237.4,227.3,1.096,632088.8,632088.8,28381,0,0,0,L,1122011218,0,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656724,1691993.00
03/04/2017 14:45,2,7.664,ACTIVE,222.32,375.11,59.965,1488656703,"201051344000853","219011344069620",30.24,23.30,0,340.25,428.61,234.5,224.4,1.078,632271.4,632271.4,28225,0,0,0,L,1122011218,0,126.53,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656725,1691994.00
03/04/2017 14:45,2,6.936,ACTIVE,218.26,365.19,60.044,1488656703,"201051344000685","219011344069620",30.79,17.00,0,334.24,415.09,216.2,206.8,1.008,625712.1,625712.1,28567,0,0,0,L,1122011218,0,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656725,1691995.00
03/04/2017 14:45,2,6.982,ACTIVE,219.61,367.30,60.023,1488656703,"201051344000917","219011344069620",30.47,23.00,0,334.54,417.19,215.5,206.1,0.999,622118.0,622118.0,28560,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656726,1691996.00
03/04/2017 14:45,2,6.990,ACTIVE,218.48,365.49,59.954,1488656703,"201051344001145","219011344069620",30.63,20.00,0,334.54,415.69,216.9,207.4,0.977,630046.9,630046.9,28398,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656727,1691997.00
03/04/2017 14:45,2,6.984,ACTIVE,219.84,370.00,60.007,1488656703,"201051344000651","219011344069620",30.45,23.80,0,337.54,419.00,215.3,205.9,0.968,618925.8,618925.8,28772,0,0,0,L,1122011218,0,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656728,1691998.00
03/04/2017 14:45,2,7.039,ACTIVE,215.32,352.27,60.002,1488656703,"274151322000088","219011344069620",29.42,35.00,0,336.64,401.26,209.7,200.5,0.782,843551.9,843551.9,28295,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656729,1691999.00
03/04/2017 14:45,2,0.273,ALERT,216.22,495.64,60.018,1488656703,"274151322000068","219011344069620",47.65,21.30,0,303.28,534.11,13.1,10.7,0.062,730849.1,730849.1,28991,0,0,0,L,1151911521,0,124.04,124.49,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656731,1692000.00
03/04/2017 14:45,2,6.879,ACTIVE,219.39,367.60,60.034,1488656703,"201051344001135","219011344069620",30.59,25.00,0,334.84,413.89,213.3,203.9,0.981,615015.0,615015.0,28793,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656732,1692001.00
03/04/2017 14:45,2,7.766,ACTIVE,219.39,370.90,59.986,1488656703,"201051344000594","219011344069620",30.43,22.80,0,334.54,426.81,239.2,229.0,1.074,634059.7,634059.7,28638,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656733,1692002.00
03/04/2017 14:45,2,6.918,ACTIVE,219.61,367.00,60.007,1488656703,"201051344001203","219011344069620",30.47,20.70,0,336.94,417.19,213.5,204.2,0.990,623124.8,623124.8,28832,0,0,0,L,1122011218,0,126.07,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656734,1692003.00
03/04/2017 14:45,2,7.127,ACTIVE,215.54,363.99,60.023,1488656703,"274151322000054","219011344069620",28.35,39.80,0,336.64,399.76,204.4,195.4,0.778,861837.7,861837.7,28193,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656734,1692004.00
03/04/2017 14:45,2,7.701,ACTIVE,220.52,371.81,60.012,1488656703,"201051344000867","219011344069620",29.78,24.50,0,340.55,425.31,232.3,222.3,1.047,619823.8,619823.8,28798,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656735,1692005.00
03/04/2017 14:45,2,6.713,ACTIVE,219.39,368.20,59.996,1488656703,"201051344001093","219011344069620",30.87,20.30,0,335.44,416.89,209.8,200.6,0.941,621768.6,621768.6,28653,0,0,0,L,1122011218,0,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656736,1692006.00
03/04/2017 14:45,2,7.652,ACTIVE,221.19,371.81,60.012,1488656703,"201051344000900","219011344069620",30.42,24.30,0,339.04,426.21,235.6,225.5,1.025,640241.6,640241.6,28135,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656737,1692007.00
03/04/2017 14:45,2,7.664,ACTIVE,221.19,371.51,60.012,1488656703,"201051344000648","219011344069620",30.32,23.30,0,340.25,427.11,235.2,225.1,1.047,629927.5,629927.5,28213,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656739,1692008.00
03/04/2017 14:45,2,7.758,ACTIVE,221.42,372.41,59.959,1488656703,"201051344000569","219011344069620",29.62,23.80,0,339.34,425.91,232.7,222.7,1.061,641974.9,641974.9,28118,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656740,1692009.00
03/04/2017 14:45,2,7.695,ACTIVE,221.87,372.71,60.012,1488656703,"201051344000983","219011344069620",30.10,24.30,0,339.34,426.51,234.4,224.4,1.056,633090.1,633090.1,28315,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656741,1692010.00
03/04/2017 14:45,2,7.654,ACTIVE,221.87,373.31,60.007,1488656703,"201051344001158","219011344069620",30.00,21.80,0,339.34,424.71,232.5,222.5,1.069,619826.4,619826.4,28673,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656742,1692011.00
03/04/2017 14:45,2,7.598,ACTIVE,221.87,375.11,60.018,1488656703,"201051344000576","219011344069620",30.30,23.30,0,339.65,428.01,233.1,223.1,1.061,632980.8,632980.8,28189,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656742,1692012.00
03/04/2017 14:45,2,7.156,ACTIVE,215.77,364.59,59.991,1488656703,"274151322000087","219011344069620",29.20,48.50,0,333.63,401.56,211.4,202.2,0.800,833452.3,833452.3,28546,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488656743,1692013.00
03/04/2017 15:00,2,7.355,ACTIVE,221.19,368.50,60.018,1488657603,"201051344000645","219011344069620",29.94,24.80,0,340.55,423.81,222.9,213.2,1.025,632251.2,632251.2,28226,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657604,1692014.00
03/04/2017 15:00,2,6.715,ACTIVE,215.09,354.67,59.981,1488657603,"274151322000085","219011344069620",27.95,33.30,0,333.63,396.45,189.9,181.4,0.725,859705.3,859705.3,28253,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657605,1692015.00
03/04/2017 15:00,2,7.188,ACTIVE,220.29,372.71,59.986,1488657603,"201051344000633","219011344069620",30.53,22.80,0,340.25,423.50,222.2,212.6,1.043,619129.1,619129.1,28775,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657606,1692016.00
03/04/2017 15:00,2,7.135,ACTIVE,221.64,370.30,60.007,1488657603,"201051344000469","219011344069620",30.34,19.80,0,340.55,422.90,219.1,209.6,1.008,621903.7,621903.7,28737,0,0,0,L,1122011218,0,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657607,1692017.00
03/04/2017 15:00,2,6.430,ACTIVE,218.03,364.29,59.959,1488657603,"201051344000646","219011344069620",30.71,19.80,0,334.24,413.89,200.0,191.1,0.941,616920.3,616920.3,28640,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657608,1692018.00
03/04/2017 15:00,2,6.758,ACTIVE,214.87,376.92,60.002,1488657603,"274151322000052","219011344069620",29.86,36.00,0,333.03,399.16,204.3,195.3,0.795,889607.3,889607.3,28017,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657609,1692019.00
03/04/2017 15:00,2,6.738,ACTIVE,219.39,368.20,59.970,1488657603,"201051344000585","219011344069620",30.12,21.30,0,335.44,412.68,205.6,196.5,0.946,626941.4,626941.4,28799,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657610,1692020.00
03/04/2017 15:00,2,6.457,ACTIVE,217.80,363.09,60.007,1488657603,"201051344001230","219011344069620",30.65,16.30,0,336.64,413.59,200.6,191.7,0.915,620724.9,620724.9,28506,0,0,0,L,1122011218,0,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657611,1692021.00
03/04/2017 15:00,2,6.518,ACTIVE,219.39,365.49,60.002,1488657603,"201051344000582","219011344069620",30.53,24.00,0,334.54,413.29,201.5,192.6,0.906,610946.9,610946.9,28717,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657612,1692022.00
03/04/2017 15:00,2,6.396,ACTIVE,218.03,364.29,59.991,1488657603,"201051344000955","219011344069620",30.91,23.00,0,336.34,412.68,200.1,191.2,0.932,629055.7,629055.7,28603,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657613,1692023.00
03/04/2017 15:00,2,4.584,ACTIVE,215.09,447.55,60.012,1488657603,"274151322000094","219011344069620",40.83,28.80,0,416.59,483.62,188.3,179.9,0.725,730304.5,730304.5,29084,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657614,1692024.00
03/04/2017 15:00,2,7.176,ACTIVE,221.42,373.61,60.018,1488657603,"201051344000579","219011344069620",30.93,18.70,0,340.85,424.11,224.6,214.9,1.039,639054.4,639054.4,28563,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657615,1692025.00
03/04/2017 15:00,2,6.496,ACTIVE,218.03,363.09,60.028,1488657603,"201051344000890","219011344069620",30.79,17.00,0,336.94,412.68,202.7,193.7,0.924,622740.1,622740.1,28730,0,0,0,L,1122011218,0,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657615,1692026.00
03/04/2017 15:00,2,6.453,ACTIVE,218.48,364.29,60.018,1488657603,"201051344000438","219011344069620",30.97,21.30,0,335.44,412.38,202.4,193.4,0.932,625659.5,625659.5,28689,0,0,0,L,1122011218,0,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657616,1692027.00
03/04/2017 15:00,2,6.354,ACTIVE,218.26,358.28,59.981,1488657603,"201051344000417","219011344069620",20.22,17.50,0,338.44,389.84,130.1,123.6,0.605,603128.5,603128.5,28993,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657617,1692028.00
03/04/2017 15:00,2,6.805,ACTIVE,214.64,355.88,59.996,1488657603,"274151322000083","219011344069620",30.00,30.30,0,330.93,399.76,206.7,197.5,0.818,880637.3,880637.3,28071,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657618,1692029.00
03/04/2017 15:00,2,7.174,ACTIVE,216.00,365.49,60.007,1488657603,"274151322000076","219011344069620",30.32,36.50,0,335.74,403.37,220.3,210.7,0.857,938287.2,938287.2,28172,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657619,1692030.00
03/04/2017 15:00,2,7.307,ACTIVE,219.84,370.30,59.991,1488657603,"201051344000868","219011344069620",29.70,21.00,0,337.24,422.90,219.6,210.0,0.977,620606.2,620606.2,28764,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657620,1692031.00
03/04/2017 15:00,2,7.207,ACTIVE,214.64,380.82,60.012,1488657603,"274151322000095","219011344069620",30.45,31.80,0,329.73,403.37,222.1,212.4,0.831,929318.9,929318.9,28291,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657621,1692032.00
03/04/2017 15:00,2,7.283,ACTIVE,221.64,365.19,60.034,1488657603,"201051344000988","219011344069620",19.62,18.70,0,341.75,400.06,144.8,137.8,0.672,577193.2,577193.2,28803,0,0,0,L,1122011218,0,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657622,1692033.00
03/04/2017 15:00,2,6.586,ACTIVE,218.93,363.09,60.028,1488657603,"201051344001025","219011344069620",30.55,22.30,0,335.74,412.98,203.7,194.7,0.915,624458.3,624458.3,28894,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657623,1692034.00
03/04/2017 15:00,2,7.166,ACTIVE,221.42,371.81,59.986,1488657603,"201051344000458","219011344069620",30.91,24.00,0,340.25,424.41,224.3,214.5,1.039,632143.9,632143.9,28382,0,0,0,L,1122011218,0,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657624,1692035.00
03/04/2017 15:00,2,7.322,ACTIVE,222.10,372.11,60.023,1488657603,"201051344000853","219011344069620",29.94,23.00,0,340.85,426.21,221.8,212.2,1.043,632325.9,632325.9,28226,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657624,1692036.00
03/04/2017 15:00,2,6.574,ACTIVE,217.58,364.29,59.991,1488657603,"201051344000685","219011344069620",30.63,18.00,0,336.04,412.98,203.8,194.8,0.955,625762.2,625762.2,28568,0,0,0,L,1122011218,0,125.62,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657625,1692037.00
03/04/2017 15:00,2,6.576,ACTIVE,219.16,364.89,60.023,1488657603,"201051344000917","219011344069620",30.59,23.30,0,335.14,412.68,203.7,194.7,0.941,622168.0,622168.0,28561,0,0,0,L,1122011218,0,125.40,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657626,1692038.00
03/04/2017 15:00,2,6.518,ACTIVE,218.03,363.69,59.970,1488657603,"201051344001145","219011344069620",31.05,18.70,0,335.44,413.89,205.0,195.9,0.928,630097.2,630097.2,28399,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657627,1692039.00
03/04/2017 15:00,2,6.578,ACTIVE,219.16,366.10,60.007,1488657603,"201051344000651","219011344069620",30.55,24.30,0,335.44,416.59,203.5,194.5,0.919,618975.6,618975.6,28773,0,0,0,L,1122011218,0,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657628,1692040.00
03/04/2017 15:00,2,6.648,ACTIVE,215.32,377.22,59.986,1488657603,"274151322000088","219011344069620",29.40,33.80,0,331.53,397.35,197.9,189.1,0.742,843600.4,843600.4,28296,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657629,1692041.00
03/04/2017 15:00,2,4.572,ALERT,216.22,453.56,59.970,1488657603,"274151322000068","219011344069620",40.79,28.80,0,302.98,532.91,189.9,181.4,0.725,730882.0,730882.0,28993,0,0,0,L,1151911521,0,123.81,124.49,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657631,1692042.00
03/04/2017 15:00,2,6.475,ACTIVE,218.93,365.19,60.018,1488657603,"201051344001135","219011344069620",30.71,26.00,0,335.44,412.08,201.3,192.4,0.915,615064.3,615064.3,28794,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657632,1692043.00
03/04/2017 15:00,2,7.275,ACTIVE,219.16,369.40,60.023,1488657603,"201051344000594","219011344069620",30.69,22.30,0,334.84,424.71,226.0,216.2,1.016,634115.3,634115.3,28639,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657633,1692044.00
03/04/2017 15:00,2,6.434,ACTIVE,219.16,364.89,59.981,1488657603,"201051344001203","219011344069620",30.93,20.00,0,336.64,414.19,201.3,192.4,0.924,623174.3,623174.3,28833,0,0,0,L,1122011218,0,126.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657634,1692045.00
03/04/2017 15:00,2,6.691,ACTIVE,215.09,359.18,60.007,1488657603,"274151322000054","219011344069620",28.55,38.00,0,333.63,397.05,193.4,184.8,0.742,861885.0,861885.0,28194,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657635,1692046.00
03/04/2017 15:00,2,7.150,ACTIVE,220.29,369.10,60.002,1488657603,"201051344000867","219011344069620",30.30,24.00,0,337.84,422.30,219.3,209.7,0.990,619877.7,619877.7,28799,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657636,1692047.00
03/04/2017 15:00,2,6.309,ACTIVE,218.93,365.80,60.028,1488657603,"201051344001093","219011344069620",30.99,19.50,0,335.14,410.28,197.9,189.1,0.893,621817.2,621817.2,28654,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657636,1692048.00
03/04/2017 15:00,2,7.291,ACTIVE,220.97,371.21,60.018,1488657603,"201051344000900","219011344069620",30.16,23.50,0,340.55,424.11,222.6,212.9,0.963,640296.3,640296.3,28136,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657637,1692049.00
03/04/2017 15:00,2,7.184,ACTIVE,220.74,370.60,60.012,1488657603,"201051344000648","219011344069620",30.51,22.00,0,341.15,425.61,221.9,212.2,1.025,629982.1,629982.1,28214,0,0,0,L,1122011218,0,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657638,1692050.00
03/04/2017 15:00,2,7.199,ACTIVE,221.19,367.60,60.002,1488657603,"201051344000569","219011344069620",30.14,24.00,0,339.65,423.20,219.6,210.0,1.012,642028.7,642028.7,28119,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657639,1692051.00
03/04/2017 15:00,2,7.141,ACTIVE,221.19,371.81,60.018,1488657603,"201051344000983","219011344069620",30.61,24.00,0,340.55,424.11,221.3,211.7,1.003,633144.5,633144.5,28316,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657640,1692052.00
03/04/2017 15:00,2,7.229,ACTIVE,221.64,373.31,59.975,1488657603,"201051344001158","219011344069620",29.98,21.50,0,340.55,423.20,219.3,209.8,1.012,619880.2,619880.2,28674,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657641,1692053.00
03/04/2017 15:00,2,7.230,ACTIVE,221.42,370.60,59.991,1488657603,"201051344000576","219011344069620",30.06,22.80,0,339.95,423.50,220.0,210.4,1.012,633034.8,633034.8,28190,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657642,1692054.00
03/04/2017 15:00,2,6.666,ACTIVE,215.32,351.97,60.012,1488657603,"274151322000087","219011344069620",29.56,46.40,0,332.43,397.35,199.5,190.6,0.760,833501.3,833501.3,28547,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488657643,1692055.00
03/04/2017 15:15,2,6.924,ACTIVE,220.74,367.60,59.986,1488658503,"201051344000645","219011344069620",30.45,23.30,0,341.75,420.50,213.5,204.1,0.959,632302.9,632302.9,28227,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658504,1692056.00
03/04/2017 15:15,2,6.330,ACTIVE,215.09,364.89,59.965,1488658503,"274151322000085","219011344069620",28.35,31.50,0,335.14,391.64,181.7,173.5,0.698,859749.3,859749.3,28254,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658505,1692057.00
03/04/2017 15:15,2,6.850,ACTIVE,220.29,370.60,60.002,1488658503,"201051344000633","219011344069620",30.38,20.70,0,340.25,420.80,210.7,201.5,0.981,619180.4,619180.4,28776,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658506,1692058.00
03/04/2017 15:15,2,6.781,ACTIVE,221.19,371.51,59.975,1488658503,"201051344000469","219011344069620",30.47,18.70,0,341.15,419.90,209.2,200.0,0.959,621954.4,621954.4,28738,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658507,1692059.00
03/04/2017 15:15,2,6.086,ALERT,217.80,361.29,59.938,1488658503,"201051344000646","219011344069620",30.73,19.00,0,300.57,419.60,189.3,180.8,0.879,616966.4,616966.4,28641,0,0,0,L,1122011218,0,125.17,123.81,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658509,1692060.00
03/04/2017 15:15,2,6.363,ACTIVE,215.32,355.58,59.970,1488658503,"274151322000052","219011344069620",30.14,35.00,0,332.13,395.55,194.1,185.4,0.747,889654.4,889654.4,28018,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658510,1692061.00
03/04/2017 15:15,2,6.273,ACTIVE,218.93,363.99,59.954,1488658503,"201051344000585","219011344069620",30.79,20.30,0,335.74,409.08,195.7,187.0,0.902,626989.1,626989.1,28800,0,0,0,L,1122011218,0,125.17,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658511,1692062.00
03/04/2017 15:15,2,5.963,ACTIVE,217.58,363.09,60.002,1488658503,"201051344001230","219011344069620",31.39,15.00,0,336.64,409.38,189.6,181.0,0.857,620771.2,620771.2,28507,0,0,0,L,1122011218,0,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658511,1692063.00
03/04/2017 15:15,2,6.107,ACTIVE,218.93,364.89,59.981,1488658503,"201051344000582","219011344069620",30.83,23.30,0,334.84,409.68,190.7,182.1,0.862,610993.5,610993.5,28718,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658512,1692064.00
03/04/2017 15:15,2,6.066,ACTIVE,217.80,361.29,59.944,1488658503,"201051344000955","219011344069620",30.83,22.30,0,335.14,408.78,189.4,180.9,0.893,629101.9,629101.9,28604,0,0,0,L,1122011218,0,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658513,1692065.00
03/04/2017 15:15,2,4.242,ACTIVE,214.87,459.27,59.959,1488658503,"274151322000094","219011344069620",41.33,28.30,0,412.38,479.11,177.3,169.2,0.681,730347.9,730347.9,29085,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658514,1692066.00
03/04/2017 15:15,2,6.760,ACTIVE,220.97,373.61,59.986,1488658503,"201051344000579","219011344069620",30.93,19.30,0,341.75,420.50,211.7,202.4,0.986,639106.2,639106.2,28564,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658515,1692067.00
03/04/2017 15:15,2,6.160,ACTIVE,217.35,361.59,59.965,1488658503,"201051344000890","219011344069620",30.63,16.00,0,336.34,409.38,191.1,182.5,0.862,622786.9,622786.9,28731,0,0,0,L,1122011218,0,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658516,1692068.00
03/04/2017 15:15,2,6.098,ALERT,218.26,363.69,59.928,1488658503,"201051344000438","219011344069620",30.99,19.50,0,304.78,424.11,191.4,182.8,0.884,625706.0,625706.0,28690,0,0,0,L,1122011218,0,125.40,123.81,0002,16,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658518,1692069.00
03/04/2017 15:15,2,6.113,ACTIVE,217.80,356.78,60.002,1488658503,"201051344000417","219011344069620",19.98,16.30,0,327.92,395.85,123.7,117.4,0.575,603158.6,603158.6,28994,0,0,0,L,1122011218,0,124.94,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658519,1692070.00
