ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 15:15,2,6.402,ACTIVE,214.64,359.48,59.965,1488658503,"274151322000083","219011344069620",30.30,28.30,0,330.93,394.95,196.3,187.6,0.782,880685.1,880685.1,28072,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658520,1692071.00
03/04/2017 15:15,2,6.605,ACTIVE,216.00,378.42,59.965,1488658503,"274151322000076","219011344069620",31.31,34.30,0,337.54,400.06,209.2,200.0,0.813,938338.2,938338.2,28173,0,0,0,L,1151911521,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658521,1692072.00
03/04/2017 15:15,2,6.850,ACTIVE,219.61,367.60,59.986,1488658503,"201051344000868","219011344069620",30.16,20.00,0,336.34,418.09,209.1,199.9,0.937,620657.1,620657.1,28765,0,0,0,L,1122011218,0,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658522,1692073.00
03/04/2017 15:15,2,6.799,ACTIVE,214.64,371.21,59.959,1488658503,"274151322000095","219011344069620",30.63,30.00,0,330.33,395.25,210.7,201.4,0.795,929370.3,929370.3,28292,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658523,1692074.00
03/04/2017 15:15,2,6.814,ACTIVE,221.19,364.29,59.975,1488658503,"201051344000988","219011344069620",20.02,18.30,0,342.95,397.05,138.1,131.4,0.645,577226.6,577226.6,28804,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658523,1692075.00
03/04/2017 15:15,2,6.207,ACTIVE,218.48,364.29,59.922,1488658503,"201051344001025","219011344069620",30.75,21.80,0,336.34,408.78,193.2,184.6,0.857,624505.6,624505.6,28895,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658524,1692076.00
03/04/2017 15:15,2,6.877,ACTIVE,220.97,369.40,59.996,1488658503,"201051344000458","219011344069620",30.67,22.30,0,341.75,420.80,213.6,204.2,0.994,632196.0,632196.0,28383,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658525,1692077.00
03/04/2017 15:15,2,6.857,ACTIVE,221.42,370.60,59.991,1488658503,"201051344000853","219011344069620",30.73,21.50,0,341.45,419.90,213.2,203.9,0.950,632377.6,632377.6,28227,0,0,0,L,1122011218,0,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658526,1692078.00
03/04/2017 15:15,2,6.191,ALERT,217.58,363.99,60.002,1488658503,"201051344000685","219011344069620",30.83,16.70,0,296.36,423.81,193.3,184.6,0.906,625809.2,625809.2,28569,0,0,0,L,1122011218,0,125.40,123.36,0002,12,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658528,1692079.00
03/04/2017 15:15,2,6.143,ACTIVE,218.93,365.19,59.991,1488658503,"201051344000917","219011344069620",31.03,23.00,0,335.44,408.48,193.1,184.5,0.902,622215.3,622215.3,28562,0,0,0,L,1122011218,0,125.40,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658529,1692080.00
03/04/2017 15:15,2,6.072,ALERT,217.58,362.49,59.965,1488658503,"201051344001145","219011344069620",31.53,18.30,0,304.78,423.50,193.8,185.1,0.875,630144.4,630144.4,28400,0,0,0,L,1122011218,0,124.94,123.59,0002,16,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658531,1692081.00
03/04/2017 15:15,2,6.168,ACTIVE,218.93,364.59,60.002,1488658503,"201051344000651","219011344069620",30.85,23.00,0,336.64,410.58,192.6,183.9,0.875,619022.9,619022.9,28774,0,0,0,L,1122011218,0,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658532,1692082.00
03/04/2017 15:15,2,6.262,ACTIVE,214.64,362.19,59.986,1488658503,"274151322000088","219011344069620",29.70,32.80,0,332.13,393.15,188.2,179.7,0.716,843646.4,843646.4,28297,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658533,1692083.00
03/04/2017 15:15,2,4.322,ACTIVE,215.77,443.64,59.970,1488658503,"274151322000068","219011344069620",40.99,29.50,0,415.99,486.62,180.4,172.2,0.694,730925.8,730925.8,28995,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658534,1692084.00
03/04/2017 15:15,2,6.082,ACTIVE,218.48,364.89,60.007,1488658503,"201051344001135","219011344069620",30.97,24.50,0,336.04,408.48,190.7,182.1,0.879,615111.1,615111.1,28795,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658534,1692085.00
03/04/2017 15:15,2,6.869,ACTIVE,218.93,367.60,59.949,1488658503,"201051344000594","219011344069620",30.71,20.70,0,334.54,419.30,213.6,204.3,0.959,634167.6,634167.6,28640,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658535,1692086.00
03/04/2017 15:15,2,6.139,ACTIVE,218.71,363.09,59.944,1488658503,"201051344001203","219011344069620",30.67,20.00,0,336.34,408.48,190.8,182.3,0.884,623221.0,623221.0,28834,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658536,1692087.00
03/04/2017 15:15,2,6.326,ACTIVE,214.87,358.88,59.991,1488658503,"274151322000054","219011344069620",28.96,36.00,0,333.33,392.85,185.3,176.9,0.712,861930.0,861930.0,28195,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658537,1692088.00
03/04/2017 15:15,2,6.771,ACTIVE,220.06,367.60,59.949,1488658503,"201051344000867","219011344069620",30.51,22.00,0,336.34,417.79,209.2,200.0,0.937,619928.6,619928.6,28800,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658538,1692089.00
03/04/2017 15:15,2,6.014,ACTIVE,218.71,363.69,60.018,1488658503,"201051344001093","219011344069620",30.71,19.50,0,336.04,407.27,186.9,178.5,0.840,621863.1,621863.1,28655,0,0,0,L,1122011218,0,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658539,1692090.00
03/04/2017 15:15,2,6.861,ACTIVE,220.74,370.30,59.996,1488658503,"201051344000900","219011344069620",30.61,21.30,0,341.15,420.80,212.6,203.3,0.946,640348.0,640348.0,28137,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658540,1692091.00
03/04/2017 15:15,2,6.820,ACTIVE,220.74,371.21,60.002,1488658503,"201051344000648","219011344069620",30.63,20.70,0,341.45,420.80,211.7,202.4,0.950,630033.6,630033.6,28215,0,0,0,L,1122011218,0,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658541,1692092.00
03/04/2017 15:15,2,6.807,ACTIVE,220.74,370.30,60.002,1488658503,"201051344000569","219011344069620",30.65,21.80,0,339.95,419.30,211.3,202.0,0.986,642080.0,642080.0,28120,0,0,0,L,1122011218,0,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658542,1692093.00
03/04/2017 15:15,2,6.896,ACTIVE,221.19,370.60,59.954,1488658503,"201051344000983","219011344069620",30.45,21.50,0,340.85,420.20,212.6,203.3,0.999,633196.1,633196.1,28317,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658543,1692094.00
03/04/2017 15:15,2,6.736,ACTIVE,221.42,369.10,59.959,1488658503,"201051344001158","219011344069620",30.53,19.30,0,340.85,420.50,208.1,199.0,0.946,619931.1,619931.1,28675,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658544,1692095.00
03/04/2017 15:15,2,6.795,ACTIVE,220.97,368.50,59.996,1488658503,"201051344000576","219011344069620",30.67,20.30,0,341.45,419.30,211.0,201.7,0.981,633086.0,633086.0,28191,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658545,1692096.00
03/04/2017 15:15,2,6.334,ACTIVE,214.87,371.51,59.944,1488658503,"274151322000087","219011344069620",29.56,44.80,0,333.33,393.75,189.5,181.0,0.707,833547.5,833547.5,28548,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488658545,1692097.00
03/04/2017 15:30,2,6.463,ACTIVE,220.29,367.00,60.002,1488659403,"201051344000645","219011344069620",30.32,21.30,0,342.65,417.49,198.3,189.5,0.888,632352.1,632352.1,28228,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659404,1692098.00
03/04/2017 15:30,2,5.908,ACTIVE,214.87,364.29,59.970,1488659403,"274151322000085","219011344069620",28.33,29.50,0,332.73,386.83,169.4,161.6,0.645,859791.2,859791.2,28255,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659405,1692099.00
03/04/2017 15:30,2,6.332,ACTIVE,219.39,366.40,59.981,1488659403,"201051344000633","219011344069620",30.47,19.80,0,340.55,416.29,195.3,186.5,0.910,619228.9,619228.9,28777,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659406,1692100.00
03/04/2017 15:30,2,6.363,ACTIVE,220.74,368.80,60.012,1488659403,"201051344000469","219011344069620",30.06,17.30,0,341.75,416.89,193.7,185.0,0.893,622002.6,622002.6,28739,0,0,0,L,1122011218,0,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659407,1692101.00
03/04/2017 15:30,2,5.721,ACTIVE,217.58,363.39,59.933,1488659403,"201051344000646","219011344069620",30.51,19.50,0,335.74,406.67,176.8,168.7,0.804,617010.0,617010.0,28643,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659408,1692102.00
03/04/2017 15:30,2,5.916,ACTIVE,214.87,352.87,59.959,1488659403,"274151322000052","219011344069620",30.06,34.80,0,332.13,392.55,180.0,171.8,0.703,889699.0,889699.0,28019,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659409,1692103.00
03/04/2017 15:30,2,5.854,ACTIVE,218.48,364.29,59.996,1488659403,"201051344000585","219011344069620",30.85,19.80,0,336.04,406.37,182.9,174.6,0.844,627034.1,627034.1,28801,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659410,1692104.00
03/04/2017 15:30,2,5.588,ACTIVE,217.35,361.59,59.970,1488659403,"201051344001230","219011344069620",31.23,15.80,0,337.54,406.07,176.8,168.7,0.813,620814.8,620814.8,28508,0,0,0,L,1122011218,0,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659411,1692105.00
03/04/2017 15:30,2,5.719,ACTIVE,218.93,364.29,59.975,1488659403,"201051344000582","219011344069620",30.73,23.00,0,335.74,406.37,178.0,169.8,0.826,611037.4,611037.4,28719,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659412,1692106.00
03/04/2017 15:30,2,5.646,ACTIVE,217.35,360.69,59.922,1488659403,"201051344000955","219011344069620",30.83,21.50,0,337.54,406.07,176.3,168.2,0.826,629145.5,629145.5,28605,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659413,1692107.00
03/04/2017 15:30,2,3.918,ACTIVE,214.64,458.67,59.949,1488659403,"274151322000094","219011344069620",41.61,28.50,0,410.28,480.61,164.9,157.2,0.636,730388.7,730388.7,29086,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659414,1692108.00
03/04/2017 15:30,2,6.312,ACTIVE,220.74,366.40,59.986,1488659403,"201051344000579","219011344069620",31.05,18.00,0,341.75,416.89,198.6,189.7,0.910,639154.9,639154.9,28565,0,0,0,L,1122011218,0,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659415,1692109.00
03/04/2017 15:30,2,5.688,ACTIVE,217.13,359.78,59.944,1488659403,"201051344000890","219011344069620",31.11,15.30,0,336.64,406.07,179.2,171.0,0.818,622830.9,622830.9,28732,0,0,0,L,1122011218,0,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659415,1692110.00
03/04/2017 15:30,2,5.701,ACTIVE,218.03,363.99,59.970,1488659403,"201051344000438","219011344069620",30.91,19.30,0,336.34,406.07,178.4,170.3,0.804,625750.1,625750.1,28692,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659416,1692111.00
03/04/2017 15:30,2,5.613,ACTIVE,217.80,354.97,60.039,1488659403,"201051344000417","219011344069620",20.34,17.30,0,337.84,385.63,115.7,109.7,0.539,603186.8,603186.8,28995,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659417,1692112.00
03/04/2017 15:30,2,5.945,ACTIVE,214.41,351.37,60.007,1488659403,"274151322000083","219011344069620",30.47,26.80,0,331.23,389.54,183.4,175.1,0.725,880730.3,880730.3,28073,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659418,1692113.00
03/04/2017 15:30,2,6.227,ACTIVE,215.32,353.77,59.944,1488659403,"274151322000076","219011344069620",30.99,32.40,0,337.84,397.35,195.3,186.5,0.765,938386.4,938386.4,28174,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659419,1692114.00
03/04/2017 15:30,2,6.281,ACTIVE,219.16,366.10,60.007,1488659403,"201051344000868","219011344069620",30.51,19.00,0,335.74,415.39,194.0,185.4,0.875,620705.2,620705.2,28766,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659420,1692115.00
03/04/2017 15:30,2,6.348,ACTIVE,214.41,351.07,59.991,1488659403,"274151322000095","219011344069620",30.59,29.50,0,329.43,393.45,196.5,187.7,0.738,929418.7,929418.7,28293,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659421,1692116.00
03/04/2017 15:30,2,6.375,ACTIVE,220.52,361.89,59.986,1488659403,"201051344000988","219011344069620",19.90,18.00,0,343.25,395.55,128.4,122.0,0.583,577258.2,577258.2,28805,0,0,0,L,1122011218,0,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659422,1692117.00
03/04/2017 15:30,2,5.783,ACTIVE,218.26,363.09,60.007,1488659403,"201051344001025","219011344069620",30.95,21.00,0,336.94,406.37,181.2,173.0,0.813,624550.1,624550.1,28896,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659423,1692118.00
03/04/2017 15:30,2,6.391,ACTIVE,220.52,367.00,60.007,1488659403,"201051344000458","219011344069620",30.77,21.80,0,342.35,417.79,199.1,190.2,0.928,632245.1,632245.1,28384,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659424,1692119.00
03/04/2017 15:30,2,6.434,ACTIVE,220.74,368.80,60.007,1488659403,"201051344000853","219011344069620",30.36,20.00,0,341.75,417.19,197.8,189.0,0.906,632426.6,632426.6,28228,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659424,1692120.00
03/04/2017 15:30,2,5.729,ACTIVE,217.13,362.49,59.970,1488659403,"201051344000685","219011344069620",31.11,15.80,0,336.64,406.67,180.5,172.3,0.831,625853.6,625853.6,28571,0,0,0,L,1122011218,0,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659425,1692121.00
03/04/2017 15:30,2,5.795,ACTIVE,218.71,363.69,60.012,1488659403,"201051344000917","219011344069620",30.75,22.80,0,335.44,406.07,180.6,172.4,0.844,622259.6,622259.6,28563,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659426,1692122.00
03/04/2017 15:30,2,5.779,ACTIVE,217.35,364.89,59.949,1488659403,"201051344001145","219011344069620",30.97,18.00,0,335.74,406.97,181.3,173.1,0.826,630189.0,630189.0,28402,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659427,1692123.00
03/04/2017 15:30,2,5.748,ACTIVE,218.71,363.99,60.012,1488659403,"201051344000651","219011344069620",31.01,22.50,0,336.64,405.47,180.6,172.4,0.818,619067.2,619067.2,28775,0,0,0,L,1122011218,0,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659428,1692124.00
03/04/2017 15:30,2,5.760,ACTIVE,214.64,362.49,60.007,1488659403,"274151322000088","219011344069620",30.06,31.00,0,331.83,388.34,175.1,167.1,0.663,843689.5,843689.5,28298,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659429,1692125.00
03/04/2017 15:30,2,4.059,ACTIVE,215.32,439.74,59.981,1488659403,"274151322000068","219011344069620",40.41,29.80,0,418.09,484.82,166.8,159.0,0.641,730966.8,730966.8,28996,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659430,1692126.00
03/04/2017 15:30,2,5.646,ACTIVE,218.26,362.49,59.986,1488659403,"201051344001135","219011344069620",31.23,23.80,0,336.64,406.07,178.5,170.4,0.822,615154.8,615154.8,28796,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659431,1692127.00
03/04/2017 15:30,2,6.332,ACTIVE,218.48,365.19,59.965,1488659403,"201051344000594","219011344069620",31.01,21.00,0,334.54,416.29,198.9,190.1,0.897,634216.4,634216.4,28641,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659432,1692128.00
03/04/2017 15:30,2,5.697,ACTIVE,218.26,361.89,59.954,1488659403,"201051344001203","219011344069620",30.83,19.80,0,336.64,405.47,177.8,169.7,0.835,623264.6,623264.6,28835,0,0,0,L,1122011218,0,125.62,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659433,1692129.00
03/04/2017 15:30,2,5.879,ACTIVE,214.87,372.41,60.002,1488659403,"274151322000054","219011344069620",29.04,34.80,0,331.53,388.64,172.8,164.9,0.650,861972.4,861972.4,28196,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659433,1692130.00
03/04/2017 15:30,2,6.262,ACTIVE,219.61,364.89,59.959,1488659403,"201051344000867","219011344069620",30.55,22.30,0,336.94,415.09,193.7,185.0,0.879,619976.4,619976.4,28801,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659434,1692131.00
03/04/2017 15:30,2,5.578,ACTIVE,218.26,363.99,60.012,1488659403,"201051344001093","219011344069620",30.93,18.70,0,336.34,403.97,174.7,166.7,0.809,621905.9,621905.9,28656,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659435,1692132.00
03/04/2017 15:30,2,6.352,ACTIVE,220.29,368.20,59.975,1488659403,"201051344000900","219011344069620",30.75,21.30,0,341.75,417.49,197.9,189.1,0.888,640396.7,640396.7,28138,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659436,1692133.00
03/04/2017 15:30,2,6.359,ACTIVE,220.06,367.00,59.975,1488659403,"201051344000648","219011344069620",30.59,19.00,0,342.35,418.09,197.1,188.3,0.893,630082.2,630082.2,28216,0,0,0,L,1122011218,0,124.49,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659437,1692134.00
03/04/2017 15:30,2,6.352,ACTIVE,220.29,368.20,59.981,1488659403,"201051344000569","219011344069620",30.47,20.70,0,341.45,417.19,196.0,187.2,0.888,642128.4,642128.4,28121,0,0,0,L,1122011218,0,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659438,1692135.00
03/04/2017 15:30,2,6.404,ACTIVE,220.52,367.60,59.975,1488659403,"201051344000983","219011344069620",30.49,21.50,0,341.45,418.39,197.7,188.9,0.919,633244.9,633244.9,28318,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659440,1692136.00
03/04/2017 15:30,2,6.328,ACTIVE,220.52,367.00,60.002,1488659403,"201051344001158","219011344069620",30.16,18.30,0,341.75,416.59,193.2,184.6,0.897,619978.9,619978.9,28676,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659441,1692137.00
03/04/2017 15:30,2,6.373,ACTIVE,220.74,370.60,59.986,1488659403,"201051344000576","219011344069620",30.36,19.50,0,340.55,417.49,195.8,187.1,0.866,633134.4,633134.4,28192,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659441,1692138.00
03/04/2017 15:30,2,5.910,ACTIVE,215.09,360.38,60.007,1488659403,"274151322000087","219011344069620",29.46,45.00,0,332.43,387.14,176.3,168.3,0.663,833591.0,833591.0,28549,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488659442,1692139.00
03/04/2017 15:45,2,5.938,ACTIVE,219.84,366.40,60.002,1488660303,"201051344000645","219011344069620",30.81,19.50,0,343.25,412.98,185.1,176.8,0.831,632397.9,632397.9,28229,0,0,0,L,1122011218,0,124.94,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660304,1692140.00
03/04/2017 15:45,2,5.428,ACTIVE,214.41,361.89,59.981,1488660303,"274151322000085","219011344069620",28.82,27.30,0,333.33,383.83,158.3,150.9,0.601,859830.3,859830.3,28256,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660305,1692141.00
03/04/2017 15:45,2,5.840,ACTIVE,218.93,364.89,59.986,1488660303,"201051344000633","219011344069620",30.81,19.00,0,337.24,411.48,182.2,173.9,0.857,619274.0,619274.0,28778,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660306,1692142.00
03/04/2017 15:45,2,5.828,ACTIVE,220.06,367.30,60.002,1488660303,"201051344000469","219011344069620",30.71,16.70,0,341.75,412.98,181.3,173.1,0.844,622047.4,622047.4,28740,0,0,0,L,1122011218,0,124.27,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660307,1692143.00
03/04/2017 15:45,2,5.174,ACTIVE,217.35,360.08,59.938,1488660303,"201051344000646","219011344069620",31.25,17.80,0,336.94,402.77,163.7,156.0,0.773,617050.7,617050.7,28644,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660308,1692144.00
03/04/2017 15:45,2,5.428,ACTIVE,214.41,364.59,59.965,1488660303,"274151322000052","219011344069620",30.45,32.00,0,332.13,390.14,167.4,159.6,0.672,889740.5,889740.5,28020,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660309,1692145.00
03/04/2017 15:45,2,5.459,ACTIVE,218.48,362.79,59.965,1488660303,"201051344000585","219011344069620",30.79,19.30,0,336.34,403.07,170.2,162.4,0.795,627076.3,627076.3,28802,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660310,1692146.00
03/04/2017 15:45,2,5.209,ACTIVE,216.90,358.28,59.986,1488660303,"201051344001230","219011344069620",31.01,15.30,0,337.24,402.46,163.6,155.9,0.751,620855.4,620855.4,28509,0,0,0,L,1122011218,0,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660311,1692147.00
03/04/2017 15:45,2,5.225,ACTIVE,218.48,363.39,59.949,1488660303,"201051344000582","219011344069620",31.11,23.00,0,336.34,403.07,164.6,157.0,0.742,611078.3,611078.3,28720,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660312,1692148.00
03/04/2017 15:45,2,5.223,ACTIVE,217.13,360.08,59.975,1488660303,"201051344000955","219011344069620",30.87,20.30,0,337.84,402.16,163.3,155.7,0.765,629185.9,629185.9,28606,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660313,1692149.00
03/04/2017 15:45,2,3.645,ACTIVE,214.41,449.95,59.991,1488660303,"274151322000094","219011344069620",41.59,27.50,0,412.08,478.81,151.9,144.7,0.579,730426.5,730426.5,29087,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660313,1692150.00
03/04/2017 15:45,2,5.838,ACTIVE,219.84,366.70,60.012,1488660303,"201051344000579","219011344069620",31.01,18.30,0,342.95,413.59,183.3,175.0,0.849,639200.4,639200.4,28566,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660314,1692151.00
03/04/2017 15:45,2,5.318,ACTIVE,216.90,358.58,59.944,1488660303,"201051344000890","219011344069620",30.69,15.00,0,337.24,402.77,165.3,157.6,0.747,622872.0,622872.0,28733,0,0,0,L,1122011218,0,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660315,1692152.00
03/04/2017 15:45,2,5.260,ACTIVE,217.80,362.79,60.023,1488660303,"201051344000438","219011344069620",31.11,18.30,0,336.64,402.16,165.7,158.0,0.769,625791.1,625791.1,28693,0,0,0,L,1122011218,0,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660316,1692153.00
03/04/2017 15:45,2,5.234,ACTIVE,217.58,354.97,59.996,1488660303,"201051344000417","219011344069620",20.18,16.00,0,338.74,382.93,107.0,101.3,0.491,603213.2,603213.2,28996,0,0,0,L,1122011218,0,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660317,1692154.00
03/04/2017 15:45,2,5.521,ACTIVE,213.96,356.48,59.975,1488660303,"274151322000083","219011344069620",30.34,25.30,0,331.53,386.23,169.5,161.7,0.676,880772.3,880772.3,28074,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660318,1692155.00
03/04/2017 15:45,2,5.752,ACTIVE,215.32,351.37,60.028,1488660303,"274151322000076","219011344069620",31.07,31.30,0,334.84,393.15,180.7,172.5,0.703,938431.3,938431.3,28175,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660319,1692156.00
03/04/2017 15:45,2,5.848,ACTIVE,218.71,364.29,60.002,1488660303,"201051344000868","219011344069620",30.57,17.30,0,336.04,410.28,181.1,172.9,0.822,620750.0,620750.0,28767,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660320,1692157.00
03/04/2017 15:45,2,5.803,ACTIVE,213.96,368.50,59.991,1488660303,"274151322000095","219011344069620",30.97,27.50,0,330.63,389.54,181.8,173.6,0.685,929463.9,929463.9,28294,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660321,1692158.00
03/04/2017 15:45,2,5.904,ACTIVE,219.84,360.38,59.981,1488660303,"201051344000988","219011344069620",20.06,16.30,0,343.25,392.25,120.0,113.9,0.552,577287.7,577287.7,28806,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660322,1692159.00
03/04/2017 15:45,2,5.402,ACTIVE,217.80,360.08,59.996,1488660303,"201051344001025","219011344069620",30.67,20.30,0,337.24,403.97,167.8,160.0,0.751,624591.7,624591.7,28897,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660322,1692160.00
03/04/2017 15:45,2,5.932,ACTIVE,219.84,366.10,60.002,1488660303,"201051344000458","219011344069620",30.81,20.30,0,342.95,413.89,185.1,176.7,0.862,632290.9,632290.9,28385,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660323,1692161.00
03/04/2017 15:45,2,5.924,ACTIVE,220.29,367.00,59.965,1488660303,"201051344000853","219011344069620",30.87,19.00,0,342.35,413.29,185.3,176.9,0.835,632472.3,632472.3,28229,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660324,1692162.00
03/04/2017 15:45,2,5.281,ACTIVE,217.13,362.19,59.975,1488660303,"201051344000685","219011344069620",31.21,15.80,0,337.84,403.07,166.9,159.2,0.782,625895.0,625895.0,28572,0,0,0,L,1122011218,0,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660325,1692163.00
03/04/2017 15:45,2,5.320,ACTIVE,218.03,362.49,60.023,1488660303,"201051344000917","219011344069620",31.01,21.50,0,336.04,402.46,167.1,159.3,0.760,622301.1,622301.1,28564,0,0,0,L,1122011218,0,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660326,1692164.00
03/04/2017 15:45,2,5.350,ACTIVE,217.13,360.38,59.986,1488660303,"201051344001145","219011344069620",30.93,17.80,0,337.54,403.67,167.5,159.7,0.751,630230.6,630230.6,28403,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660327,1692165.00
03/04/2017 15:45,2,5.346,ACTIVE,218.26,360.69,59.975,1488660303,"201051344000651","219011344069620",30.87,21.50,0,336.64,402.46,167.1,159.4,0.751,619108.6,619108.6,28776,0,0,0,L,1122011218,0,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660328,1692166.00
03/04/2017 15:45,2,5.303,ACTIVE,213.96,369.10,59.970,1488660303,"274151322000088","219011344069620",30.24,29.30,0,331.53,385.33,162.3,154.7,0.610,843729.8,843729.8,28299,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660329,1692167.00
03/04/2017 15:45,2,3.615,ACTIVE,215.09,451.76,59.981,1488660303,"274151322000068","219011344069620",42.12,28.80,0,418.09,482.42,153.1,145.8,0.583,731005.1,731005.1,28997,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660330,1692168.00
03/04/2017 15:45,2,5.285,ACTIVE,217.58,359.48,59.975,1488660303,"201051344001135","219011344069620",30.83,22.50,0,336.94,402.16,165.0,157.3,0.760,615195.8,615195.8,28797,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660331,1692169.00
03/04/2017 15:45,2,5.828,ACTIVE,218.03,363.09,59.991,1488660303,"201051344000594","219011344069620",31.19,20.00,0,335.44,409.38,184.1,175.7,0.849,634262.1,634262.1,28642,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660331,1692170.00
03/04/2017 15:45,2,5.285,ACTIVE,218.03,360.69,59.949,1488660303,"201051344001203","219011344069620",30.73,19.50,0,336.64,402.16,164.4,156.7,0.760,623305.5,623305.5,28836,0,0,0,L,1122011218,0,125.62,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660333,1692171.00
03/04/2017 15:45,2,5.465,ACTIVE,214.41,369.70,59.991,1488660303,"274151322000054","219011344069620",29.12,33.00,0,331.83,385.03,161.0,153.5,0.619,862012.2,862012.2,28197,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660334,1692172.00
03/04/2017 15:45,2,5.787,ACTIVE,219.16,363.09,59.959,1488660303,"201051344000867","219011344069620",30.81,21.00,0,336.64,409.08,180.6,172.4,0.818,620021.1,620021.1,28802,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660335,1692173.00
03/04/2017 15:45,2,5.123,ACTIVE,218.03,360.99,60.012,1488660303,"201051344001093","219011344069620",30.99,19.00,0,336.64,400.96,160.8,153.3,0.725,621945.9,621945.9,28657,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660335,1692174.00
03/04/2017 15:45,2,5.852,ACTIVE,219.61,365.19,60.002,1488660303,"201051344000900","219011344069620",30.97,19.00,0,336.94,413.59,183.6,175.3,0.831,640442.3,640442.3,28139,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660336,1692175.00
03/04/2017 15:45,2,5.840,ACTIVE,219.61,364.29,59.991,1488660303,"201051344000648","219011344069620",30.97,17.30,0,339.65,412.98,183.2,174.9,0.835,630127.5,630127.5,28217,0,0,0,L,1122011218,0,124.04,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660337,1692176.00
03/04/2017 15:45,2,5.826,ACTIVE,219.84,365.49,59.991,1488660303,"201051344000569","219011344069620",31.05,19.50,0,338.44,413.29,183.2,174.9,0.849,642173.7,642173.7,28122,0,0,0,L,1122011218,0,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660338,1692177.00
03/04/2017 15:45,2,5.863,ACTIVE,220.06,365.49,59.959,1488660303,"201051344000983","219011344069620",31.13,19.50,0,338.74,412.68,184.7,176.3,0.866,633290.6,633290.6,28319,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660339,1692178.00
03/04/2017 15:45,2,5.826,ACTIVE,220.29,364.59,59.981,1488660303,"201051344001158","219011344069620",30.59,17.80,0,342.65,412.38,180.4,172.2,0.831,620023.6,620023.6,28677,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660340,1692179.00
03/04/2017 15:45,2,5.826,ACTIVE,220.06,367.00,59.991,1488660303,"201051344000576","219011344069620",30.93,18.70,0,342.05,413.29,182.6,174.3,0.822,633179.5,633179.5,28193,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660341,1692180.00
03/04/2017 15:45,2,5.307,ACTIVE,214.41,364.89,59.975,1488660303,"274151322000087","219011344069620",30.42,42.80,0,332.13,383.53,163.5,155.9,0.605,833631.6,833631.6,28550,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488660342,1692181.00
03/04/2017 16:00,2,5.408,ACTIVE,219.39,363.69,60.018,1488661203,"201051344000645","219011344069620",30.81,17.50,0,338.74,408.78,168.8,161.0,0.760,632440.1,632440.1,28230,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661204,1692182.00
03/04/2017 16:00,2,4.867,ACTIVE,213.96,365.19,59.975,1488661203,"274151322000085","219011344069620",29.38,26.00,0,333.33,380.52,144.8,137.9,0.557,859866.3,859866.3,28257,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661205,1692183.00
03/04/2017 16:00,2,5.334,ACTIVE,218.71,363.39,60.018,1488661203,"201051344000633","219011344069620",30.83,17.50,0,337.24,406.97,166.6,158.8,0.787,619315.5,619315.5,28779,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661206,1692184.00
03/04/2017 16:00,2,5.283,ACTIVE,219.61,363.99,60.002,1488661203,"201051344000469","219011344069620",30.85,15.80,0,338.44,408.18,165.0,157.3,0.769,622088.8,622088.8,28741,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661207,1692185.00
03/04/2017 16:00,2,4.783,ACTIVE,216.45,357.08,59.996,1488661203,"201051344000646","219011344069620",30.99,17.30,0,337.54,398.86,150.1,143.0,0.703,617087.9,617087.9,28645,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661208,1692186.00
03/04/2017 16:00,2,4.926,ACTIVE,214.19,367.60,60.012,1488661203,"274151322000052","219011344069620",30.65,30.00,0,332.43,382.93,152.8,145.5,0.597,889778.6,889778.6,28021,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661209,1692187.00
03/04/2017 16:00,2,4.971,ACTIVE,217.80,358.58,59.922,1488661203,"201051344000585","219011344069620",31.11,17.80,0,337.54,399.16,156.6,149.2,0.716,627115.1,627115.1,28803,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661210,1692188.00
03/04/2017 16:00,2,4.729,ACTIVE,216.45,356.78,59.944,1488661203,"201051344001230","219011344069620",31.21,14.70,0,336.94,397.96,149.4,142.3,0.689,620892.5,620892.5,28510,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661211,1692189.00
03/04/2017 16:00,2,4.818,ACTIVE,217.80,358.88,59.949,1488661203,"201051344000582","219011344069620",30.99,22.30,0,337.54,398.86,151.2,144.0,0.689,611115.8,611115.8,28721,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661211,1692190.00
03/04/2017 16:00,2,4.693,ACTIVE,216.67,357.08,59.949,1488661203,"201051344000955","219011344069620",31.39,20.30,0,337.84,397.96,149.3,142.1,0.703,629223.0,629223.0,28607,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661212,1692191.00
03/04/2017 16:00,2,3.260,ACTIVE,214.19,449.95,59.975,1488661203,"274151322000094","219011344069620",42.06,27.50,0,415.69,480.31,139.1,132.3,0.530,730461.1,730461.1,29088,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661213,1692192.00
03/04/2017 16:00,2,5.297,ACTIVE,219.61,364.29,59.959,1488661203,"201051344000579","219011344069620",31.29,17.00,0,339.34,408.18,167.9,160.1,0.773,639242.2,639242.2,28567,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661214,1692193.00
03/04/2017 16:00,2,4.822,ACTIVE,216.45,358.28,59.986,1488661203,"201051344000890","219011344069620",31.01,15.00,0,338.44,398.86,151.4,144.2,0.685,622909.5,622909.5,28734,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661215,1692194.00
03/04/2017 16:00,2,4.764,ACTIVE,217.13,358.58,59.996,1488661203,"201051344000438","219011344069620",31.35,17.30,0,337.24,398.56,151.2,144.0,0.698,625828.7,625828.7,28694,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661216,1692195.00
03/04/2017 16:00,2,4.770,ACTIVE,216.90,352.27,59.928,1488661203,"201051344000417","219011344069620",20.28,15.80,0,338.74,380.52,98.0,92.7,0.455,603237.3,603237.3,28997,0,0,0,L,1122011218,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661217,1692196.00
03/04/2017 16:00,2,4.971,ACTIVE,214.19,369.40,59.991,1488661203,"274151322000083","219011344069620",30.83,23.80,0,331.53,382.93,155.1,147.8,0.614,880811.0,880811.0,28075,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661218,1692197.00
03/04/2017 16:00,2,5.215,ACTIVE,215.09,365.49,59.975,1488661203,"274151322000076","219011344069620",31.31,29.00,0,333.03,386.83,165.2,157.5,0.645,938472.4,938472.4,28176,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661219,1692198.00
03/04/2017 16:00,2,5.338,ACTIVE,218.26,359.78,59.986,1488661203,"201051344000868","219011344069620",30.49,17.00,0,336.64,404.57,164.9,157.2,0.756,620791.2,620791.2,28768,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661220,1692199.00
03/04/2017 16:00,2,5.293,ACTIVE,213.96,369.10,59.996,1488661203,"274151322000095","219011344069620",31.13,25.80,0,331.23,385.93,166.8,159.1,0.632,929505.4,929505.4,28295,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661221,1692200.00
03/04/2017 16:00,2,5.418,ACTIVE,219.39,359.18,60.018,1488661203,"201051344000988","219011344069620",19.92,15.80,0,342.35,389.54,109.4,103.7,0.499,577314.9,577314.9,28807,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661222,1692201.00
03/04/2017 16:00,2,4.914,ACTIVE,217.13,357.98,59.996,1488661203,"201051344001025","219011344069620",30.91,19.30,0,338.44,399.46,153.9,146.6,0.703,624629.9,624629.9,28898,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661222,1692202.00
03/04/2017 16:00,2,5.365,ACTIVE,219.39,363.39,59.970,1488661203,"201051344000458","219011344069620",31.11,18.30,0,338.74,408.78,168.9,161.1,0.804,632333.1,632333.1,28386,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661223,1692203.00
03/04/2017 16:00,2,5.385,ACTIVE,219.84,364.29,59.981,1488661203,"201051344000853","219011344069620",30.87,17.50,0,343.25,409.68,168.3,160.5,0.778,632514.5,632514.5,28230,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661224,1692204.00
03/04/2017 16:00,2,4.818,ACTIVE,216.45,358.28,59.933,1488661203,"201051344000685","219011344069620",31.29,15.30,0,337.84,398.86,152.8,145.5,0.725,625932.9,625932.9,28573,0,0,0,L,1122011218,0,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661225,1692205.00
03/04/2017 16:00,2,4.852,ACTIVE,217.35,358.88,60.007,1488661203,"201051344000917","219011344069620",31.23,21.80,0,337.24,399.46,153.4,146.2,0.720,622339.1,622339.1,28565,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661226,1692206.00
03/04/2017 16:00,2,4.828,ACTIVE,216.67,357.98,59.991,1488661203,"201051344001145","219011344069620",31.43,17.30,0,338.14,399.46,153.8,146.5,0.703,630268.8,630268.8,28404,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661227,1692207.00
03/04/2017 16:00,2,4.861,ACTIVE,217.80,358.88,59.938,1488661203,"201051344000651","219011344069620",31.11,21.30,0,337.84,398.56,153.1,145.9,0.712,619146.6,619146.6,28777,0,0,0,L,1122011218,0,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661228,1692208.00
03/04/2017 16:00,2,4.855,ACTIVE,213.96,349.26,59.986,1488661203,"274151322000088","219011344069620",30.08,27.30,0,331.83,381.42,147.8,140.8,0.575,843766.7,843766.7,28300,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661229,1692209.00
03/04/2017 16:00,2,3.355,ACTIVE,215.09,454.16,59.975,1488661203,"274151322000068","219011344069620",41.55,28.00,0,421.40,479.11,140.6,133.7,0.530,731040.0,731040.0,28998,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661230,1692210.00
03/04/2017 16:00,2,4.771,ACTIVE,217.13,357.08,59.970,1488661203,"201051344001135","219011344069620",31.27,22.30,0,338.74,397.96,151.0,143.8,0.707,615233.3,615233.3,28798,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661231,1692211.00
03/04/2017 16:00,2,5.311,ACTIVE,217.58,360.38,59.991,1488661203,"201051344000594","219011344069620",31.31,19.00,0,336.34,404.57,168.4,160.6,0.760,634304.0,634304.0,28643,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661232,1692212.00
