ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 16:00,2,4.793,ACTIVE,217.58,357.08,59.991,1488661203,"201051344001203","219011344069620",31.01,18.70,0,338.14,398.26,150.5,143.3,0.694,623342.9,623342.9,28837,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661232,1692213.00
03/04/2017 16:00,2,4.898,ACTIVE,214.19,364.29,59.981,1488661203,"274151322000054","219011344069620",29.72,31.00,0,332.43,381.73,147.5,140.4,0.566,862048.9,862048.9,28198,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661233,1692214.00
03/04/2017 16:00,2,5.256,ACTIVE,218.48,362.79,59.954,1488661203,"201051344000867","219011344069620",30.93,18.70,0,337.24,402.16,164.6,157.0,0.747,620062.2,620062.2,28803,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661234,1692215.00
03/04/2017 16:00,2,4.641,ACTIVE,217.35,359.48,59.981,1488661203,"201051344001093","219011344069620",31.33,17.80,0,337.84,397.05,147.1,140.1,0.676,621982.5,621982.5,28658,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661235,1692216.00
03/04/2017 16:00,2,5.297,ACTIVE,218.93,363.69,59.949,1488661203,"201051344000900","219011344069620",31.13,18.00,0,337.24,408.18,167.0,159.2,0.756,640484.0,640484.0,28140,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661236,1692217.00
03/04/2017 16:00,2,5.332,ACTIVE,218.93,363.99,59.975,1488661203,"201051344000648","219011344069620",30.95,16.00,0,337.84,408.18,167.2,159.4,0.760,630169.2,630169.2,28218,0,0,0,L,1122011218,0,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661237,1692218.00
03/04/2017 16:00,2,5.279,ACTIVE,219.16,363.09,60.002,1488661203,"201051344000569","219011344069620",31.17,18.70,0,337.54,408.48,166.6,158.9,0.773,642215.4,642215.4,28123,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661238,1692219.00
03/04/2017 16:00,2,5.375,ACTIVE,219.39,362.19,59.991,1488661203,"201051344000983","219011344069620",30.91,18.30,0,337.54,408.78,168.2,160.4,0.782,633332.6,633332.6,28320,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661239,1692220.00
03/04/2017 16:00,2,5.299,ACTIVE,219.39,364.59,59.959,1488661203,"201051344001158","219011344069620",30.67,16.00,0,339.04,407.87,164.7,157.0,0.769,620064.7,620064.7,28678,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661240,1692221.00
03/04/2017 16:00,2,5.330,ACTIVE,219.39,364.89,59.996,1488661203,"201051344000576","219011344069620",30.73,17.80,0,338.74,408.48,165.9,158.2,0.756,633221.0,633221.0,28194,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661241,1692222.00
03/04/2017 16:00,2,4.896,ACTIVE,214.41,356.48,60.012,1488661203,"274151322000087","219011344069620",30.16,40.40,0,332.43,381.12,149.5,142.4,0.548,833668.8,833668.8,28551,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488661242,1692223.00
03/04/2017 16:15,2,4.816,ACTIVE,218.71,361.29,60.012,1488662103,"201051344000645","219011344069620",31.19,16.30,0,338.74,403.67,152.2,145.0,0.685,632478.3,632478.3,28231,0,0,0,L,1122011218,0,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662105,1692224.00
03/04/2017 16:15,2,4.355,ACTIVE,214.19,355.88,59.959,1488662103,"274151322000085","219011344069620",29.68,23.50,0,333.03,377.52,130.8,124.4,0.495,859899.1,859899.1,28258,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662105,1692225.00
03/04/2017 16:15,2,4.734,ACTIVE,218.26,360.69,59.991,1488662103,"201051344000633","219011344069620",31.19,15.50,0,337.54,401.26,149.6,142.4,0.707,619353.1,619353.1,28780,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662106,1692226.00
03/04/2017 16:15,2,4.689,ACTIVE,218.93,362.49,59.965,1488662103,"201051344000469","219011344069620",31.29,14.70,0,337.84,402.77,148.7,141.6,0.694,622126.1,622126.1,28742,0,0,0,L,1122011218,0,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662107,1692227.00
03/04/2017 16:15,2,4.270,ACTIVE,216.22,356.48,59.944,1488662103,"201051344000646","219011344069620",31.15,16.70,0,337.54,393.45,134.6,128.0,0.632,617121.7,617121.7,28646,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662108,1692228.00
03/04/2017 16:15,2,4.393,ACTIVE,214.19,357.68,59.965,1488662103,"274151322000052","219011344069620",30.85,28.00,0,332.43,379.32,137.2,130.5,0.530,889813.1,889813.1,28022,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662109,1692229.00
03/04/2017 16:15,2,4.514,ACTIVE,217.13,356.78,59.986,1488662103,"201051344000585","219011344069620",30.85,17.80,0,336.64,394.95,141.0,134.2,0.654,627150.5,627150.5,28804,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662110,1692230.00
03/04/2017 16:15,2,4.213,ACTIVE,216.00,354.07,59.996,1488662103,"201051344001230","219011344069620",31.37,13.70,0,334.84,391.04,133.9,127.3,0.619,620926.1,620926.1,28511,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662111,1692231.00
03/04/2017 16:15,2,4.268,ACTIVE,217.13,356.78,59.981,1488662103,"201051344000582","219011344069620",31.35,21.30,0,338.14,395.55,135.5,128.8,0.614,611149.8,611149.8,28722,0,0,0,L,1122011218,0,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662112,1692232.00
03/04/2017 16:15,2,4.217,ACTIVE,216.22,355.58,59.933,1488662103,"201051344000955","219011344069620",31.31,19.30,0,337.84,391.94,133.7,127.1,0.628,629256.6,629256.6,28608,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662113,1692233.00
03/04/2017 16:15,2,2.965,ACTIVE,213.96,448.75,59.965,1488662103,"274151322000094","219011344069620",41.33,25.50,0,421.40,478.21,124.5,118.2,0.482,730492.2,730492.2,29089,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662114,1692234.00
03/04/2017 16:15,2,4.738,ACTIVE,218.93,360.69,59.986,1488662103,"201051344000579","219011344069620",31.31,16.70,0,338.74,403.07,150.2,143.1,0.703,639280.0,639280.0,28568,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662114,1692235.00
03/04/2017 16:15,2,4.283,ACTIVE,216.22,354.97,59.944,1488662103,"201051344000890","219011344069620",31.33,15.00,0,337.84,393.15,135.9,129.3,0.614,622943.7,622943.7,28735,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662115,1692236.00
03/04/2017 16:15,2,4.199,ACTIVE,216.67,356.78,59.949,1488662103,"201051344000438","219011344069620",31.91,16.00,0,338.74,394.05,135.7,129.1,0.628,625862.8,625862.8,28695,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662116,1692237.00
03/04/2017 16:15,2,4.244,ACTIVE,216.45,351.67,59.970,1488662103,"201051344000417","219011344069620",20.40,15.50,0,338.14,377.22,87.7,82.7,0.407,603259.2,603259.2,28998,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662117,1692238.00
03/04/2017 16:15,2,4.455,ACTIVE,213.96,364.29,59.970,1488662103,"274151322000083","219011344069620",30.83,22.00,0,331.83,379.32,138.9,132.2,0.552,880846.0,880846.0,28076,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662118,1692239.00
03/04/2017 16:15,2,4.656,ACTIVE,214.87,364.89,59.996,1488662103,"274151322000076","219011344069620",31.51,26.80,0,334.84,382.63,148.5,141.4,0.579,938509.8,938509.8,28177,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662119,1692240.00
03/04/2017 16:15,2,4.711,ACTIVE,217.58,359.78,59.959,1488662103,"201051344000868","219011344069620",31.03,16.30,0,337.84,398.56,147.9,140.9,0.681,620828.5,620828.5,28769,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662120,1692241.00
03/04/2017 16:15,2,4.729,ACTIVE,213.51,352.87,59.965,1488662103,"274151322000095","219011344069620",31.19,24.00,0,331.23,382.33,149.5,142.3,0.561,929543.0,929543.0,28296,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662121,1692242.00
03/04/2017 16:15,2,4.789,ACTIVE,218.71,357.68,59.975,1488662103,"201051344000988","219011344069620",20.26,14.30,0,339.34,384.73,98.2,92.9,0.442,577339.5,577339.5,28808,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662122,1692243.00
03/04/2017 16:15,2,4.379,ACTIVE,216.45,355.58,59.981,1488662103,"201051344001025","219011344069620",31.09,19.00,0,338.14,394.35,137.9,131.2,0.623,624664.6,624664.6,28899,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662123,1692244.00
03/04/2017 16:15,2,4.863,ACTIVE,218.71,360.69,59.922,1488662103,"201051344000458","219011344069620",30.81,17.80,0,338.44,403.07,151.7,144.5,0.712,632371.4,632371.4,28387,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662124,1692245.00
03/04/2017 16:15,2,4.789,ACTIVE,219.39,363.09,60.018,1488662103,"201051344000853","219011344069620",31.27,15.50,0,342.35,404.57,151.7,144.5,0.712,632552.6,632552.6,28231,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662125,1692246.00
03/04/2017 16:15,2,4.309,ACTIVE,216.22,357.08,59.959,1488662103,"201051344000685","219011344069620",31.39,15.50,0,338.14,394.05,137.0,130.3,0.650,625967.3,625967.3,28574,0,0,0,L,1122011218,0,124.72,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662125,1692247.00
03/04/2017 16:15,2,4.400,ACTIVE,216.90,356.78,60.002,1488662103,"201051344000917","219011344069620",30.89,21.00,0,337.54,394.95,137.7,131.0,0.645,622373.7,622373.7,28566,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662126,1692248.00
03/04/2017 16:15,2,4.363,ACTIVE,216.22,356.48,59.933,1488662103,"201051344001145","219011344069620",31.15,16.30,0,337.84,394.95,137.7,131.0,0.628,630303.4,630303.4,28405,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662127,1692249.00
03/04/2017 16:15,2,4.371,ACTIVE,217.13,355.58,60.028,1488662103,"201051344000651","219011344069620",31.03,20.00,0,338.44,394.65,137.3,130.6,0.628,619181.1,619181.1,28778,0,0,0,L,1122011218,0,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662128,1692250.00
03/04/2017 16:15,2,4.287,ACTIVE,213.74,351.07,59.959,1488662103,"274151322000088","219011344069620",30.51,25.80,0,331.53,378.12,132.5,126.0,0.495,843800.0,843800.0,28301,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662129,1692251.00
03/04/2017 16:15,2,2.920,ACTIVE,214.87,450.26,59.981,1488662103,"274151322000068","219011344069620",42.36,27.00,0,425.31,481.51,126.9,120.6,0.486,731071.6,731071.6,28999,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662130,1692252.00
03/04/2017 16:15,2,4.266,ACTIVE,216.67,356.48,60.012,1488662103,"201051344001135","219011344069620",31.31,21.80,0,338.44,394.05,135.2,128.6,0.632,615267.3,615267.3,28799,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662131,1692253.00
03/04/2017 16:15,2,4.791,ACTIVE,217.13,358.58,59.933,1488662103,"201051344000594","219011344069620",31.11,16.70,0,336.94,400.06,150.9,143.7,0.685,634342.0,634342.0,28644,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662132,1692254.00
03/04/2017 16:15,2,4.275,ACTIVE,217.13,357.38,59.944,1488662103,"201051344001203","219011344069620",31.11,17.50,0,339.04,394.05,134.8,128.1,0.628,623376.8,623376.8,28838,0,0,0,L,1122011218,0,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662133,1692255.00
03/04/2017 16:15,2,4.379,ACTIVE,213.74,361.89,59.959,1488662103,"274151322000054","219011344069620",29.92,28.30,0,332.73,379.02,132.7,126.2,0.504,862082.2,862082.2,28199,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662134,1692256.00
03/04/2017 16:15,2,4.701,ACTIVE,217.80,359.78,59.933,1488662103,"201051344000867","219011344069620",31.05,17.00,0,337.84,397.96,147.9,140.9,0.676,620099.4,620099.4,28804,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662134,1692257.00
03/04/2017 16:15,2,4.146,ACTIVE,216.90,355.58,60.012,1488662103,"201051344001093","219011344069620",31.25,17.30,0,338.74,392.85,131.3,124.8,0.575,622015.5,622015.5,28659,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662135,1692258.00
03/04/2017 16:15,2,4.729,ACTIVE,218.26,360.38,59.981,1488662103,"201051344000900","219011344069620",31.37,16.30,0,337.54,403.07,150.1,143.0,0.685,640521.9,640521.9,28141,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662136,1692259.00
03/04/2017 16:15,2,4.719,ACTIVE,218.03,359.18,60.002,1488662103,"201051344000648","219011344069620",31.33,14.70,0,337.84,402.46,149.8,142.7,0.676,630206.9,630206.9,28219,0,0,0,L,1122011218,0,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662138,1692260.00
03/04/2017 16:15,2,4.768,ACTIVE,218.48,361.59,59.954,1488662103,"201051344000569","219011344069620",31.05,17.00,0,337.84,401.26,149.8,142.7,0.689,642253.2,642253.2,28124,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662139,1692261.00
03/04/2017 16:15,2,4.797,ACTIVE,218.71,361.29,59.996,1488662103,"201051344000983","219011344069620",31.21,16.70,0,337.24,401.86,151.6,144.4,0.725,633370.8,633370.8,28321,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662140,1692262.00
03/04/2017 16:15,2,4.713,ACTIVE,218.71,361.89,59.975,1488662103,"201051344001158","219011344069620",30.95,15.30,0,338.14,402.16,147.7,140.7,0.689,620101.9,620101.9,28679,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662141,1692263.00
03/04/2017 16:15,2,4.766,ACTIVE,218.71,362.19,59.970,1488662103,"201051344000576","219011344069620",30.99,16.70,0,338.14,403.07,149.6,142.5,0.689,633258.6,633258.6,28195,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662142,1692264.00
03/04/2017 16:15,2,4.326,ACTIVE,213.74,362.79,59.975,1488662103,"274151322000087","219011344069620",30.69,39.30,0,332.13,377.22,134.4,127.8,0.495,833702.6,833702.6,28552,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488662143,1692265.00
03/04/2017 16:30,2,4.211,ACTIVE,218.26,357.68,59.986,1488663004,"201051344000645","219011344069620",31.39,15.30,0,337.54,394.35,133.8,127.2,0.605,632512.3,632512.3,28232,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663005,1692266.00
03/04/2017 16:30,2,3.803,ACTIVE,213.74,346.56,59.996,1488663004,"274151322000085","219011344069620",30.04,21.80,0,333.33,373.91,115.6,109.7,0.438,859928.2,859928.2,28259,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663006,1692267.00
03/04/2017 16:30,2,4.191,ACTIVE,217.80,358.28,59.981,1488663004,"201051344000633","219011344069620",31.03,14.00,0,337.24,393.75,131.8,125.3,0.623,619386.5,619386.5,28781,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663007,1692268.00
03/04/2017 16:30,2,4.131,ACTIVE,218.26,358.28,59.959,1488663004,"201051344000469","219011344069620",31.25,13.70,0,338.14,394.05,130.7,124.2,0.597,622159.4,622159.4,28743,0,0,0,L,1122011218,0,123.59,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663007,1692269.00
03/04/2017 16:30,2,3.746,ACTIVE,215.77,354.37,59.928,1488663004,"201051344000646","219011344069620",31.29,15.80,0,336.94,386.53,118.7,112.7,0.557,617151.7,617151.7,28647,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663008,1692270.00
03/04/2017 16:30,2,3.852,ACTIVE,213.51,351.97,59.975,1488663004,"274151322000052","219011344069620",30.97,25.50,0,332.43,375.71,120.7,114.6,0.468,889843.7,889843.7,28023,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663009,1692271.00
03/04/2017 16:30,2,3.916,ACTIVE,216.67,354.97,60.012,1488663004,"201051344000585","219011344069620",31.61,16.70,0,338.14,390.14,125.3,119.0,0.579,627182.1,627182.1,28805,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663010,1692272.00
03/04/2017 16:30,2,3.670,ACTIVE,215.54,353.47,59.928,1488663004,"201051344001230","219011344069620",31.73,14.00,0,333.93,384.13,117.9,111.9,0.552,620955.9,620955.9,28512,0,0,0,L,1122011218,0,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663011,1692273.00
03/04/2017 16:30,2,3.775,ACTIVE,217.13,355.28,59.986,1488663004,"201051344000582","219011344069620",31.35,19.80,0,338.44,390.44,120.0,113.9,0.544,611180.1,611180.1,28723,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663012,1692274.00
03/04/2017 16:30,2,3.660,ACTIVE,215.77,354.07,59.965,1488663004,"201051344000955","219011344069620",31.73,18.70,0,335.74,384.43,117.6,111.6,0.557,629286.4,629286.4,28609,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663013,1692275.00
03/04/2017 16:30,2,2.545,ACTIVE,213.74,454.46,59.954,1488663004,"274151322000094","219011344069620",41.87,24.50,0,422.00,478.21,108.5,102.8,0.420,730519.8,730519.8,29090,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663014,1692276.00
03/04/2017 16:30,2,4.160,ACTIVE,218.26,358.88,60.018,1488663004,"201051344000579","219011344069620",31.49,14.70,0,338.44,395.25,132.6,126.1,0.619,639313.6,639313.6,28569,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663015,1692277.00
03/04/2017 16:30,2,3.744,ACTIVE,215.77,354.07,59.986,1488663004,"201051344000890","219011344069620",31.59,13.00,0,334.84,385.63,119.8,113.7,0.544,622974.0,622974.0,28736,0,0,0,L,1122011218,0,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663016,1692278.00
03/04/2017 16:30,2,3.717,ACTIVE,216.22,355.58,59.938,1488663004,"201051344000438","219011344069620",31.79,16.30,0,338.44,388.64,119.6,113.5,0.552,625893.1,625893.1,28696,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663016,1692279.00
03/04/2017 16:30,2,3.801,ACTIVE,216.22,360.69,59.965,1488663004,"201051344000417","219011344069620",20.04,14.70,0,319.51,390.44,77.1,72.5,0.650,603278.6,603278.6,28999,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663017,1692280.00
03/04/2017 16:30,2,3.904,ACTIVE,213.51,359.18,60.002,1488663004,"274151322000083","219011344069620",31.01,19.80,0,332.43,376.01,122.5,116.3,0.491,880877.0,880877.0,28077,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663018,1692281.00
03/04/2017 16:30,2,4.070,ACTIVE,214.41,356.48,59.970,1488663004,"274151322000076","219011344069620",31.73,24.50,0,335.14,379.32,130.7,124.2,0.508,938543.0,938543.0,28178,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663019,1692282.00
03/04/2017 16:30,2,4.137,ACTIVE,217.13,356.48,59.922,1488663004,"201051344000868","219011344069620",31.11,14.00,0,338.14,393.15,130.3,123.8,0.592,620861.6,620861.6,28770,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663020,1692283.00
03/04/2017 16:30,2,4.121,ACTIVE,213.29,360.38,60.002,1488663004,"274151322000095","219011344069620",31.61,22.50,0,332.43,379.62,132.1,125.5,0.504,929576.4,929576.4,28297,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663021,1692284.00
03/04/2017 16:30,2,4.221,ACTIVE,217.80,354.07,59.975,1488663004,"201051344000988","219011344069620",20.32,13.30,0,339.34,379.62,86.8,81.9,0.398,577361.4,577361.4,28809,0,0,0,L,1122011218,0,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663022,1692285.00
03/04/2017 16:30,2,3.879,ACTIVE,216.22,353.47,59.912,1488663004,"201051344001025","219011344069620",31.15,17.30,0,337.54,388.34,122.3,116.1,0.557,624695.5,624695.5,28900,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663023,1692286.00
03/04/2017 16:30,2,4.248,ACTIVE,218.03,357.98,59.991,1488663004,"201051344000458","219011344069620",31.17,16.00,0,338.44,395.55,134.1,127.5,0.623,632405.4,632405.4,28388,0,0,0,L,1122011218,0,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663024,1692287.00
03/04/2017 16:30,2,4.176,ACTIVE,218.48,358.88,59.991,1488663004,"201051344000853","219011344069620",31.61,14.30,0,339.65,397.66,133.7,127.1,0.614,632586.6,632586.6,28232,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663025,1692288.00
03/04/2017 16:30,2,3.803,ACTIVE,215.77,354.97,59.922,1488663004,"201051344000685","219011344069620",31.31,15.30,0,338.14,389.54,120.6,114.5,0.570,625997.9,625997.9,28575,0,0,0,L,1122011218,0,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663025,1692289.00
03/04/2017 16:30,2,3.848,ACTIVE,216.67,354.97,59.922,1488663004,"201051344000917","219011344069620",31.27,19.50,0,337.54,389.84,121.8,115.7,0.566,622404.5,622404.5,28567,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663026,1692290.00
03/04/2017 16:30,2,3.803,ACTIVE,215.77,354.07,59.928,1488663004,"201051344001145","219011344069620",31.59,15.30,0,338.44,389.24,121.6,115.5,0.561,630334.1,630334.1,28406,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663027,1692291.00
03/04/2017 16:30,2,3.855,ACTIVE,216.67,355.28,59.917,1488663004,"201051344000651","219011344069620",31.11,19.00,0,338.44,390.44,121.4,115.3,0.557,619211.8,619211.8,28779,0,0,0,L,1122011218,0,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663028,1692292.00
03/04/2017 16:30,2,3.729,ACTIVE,213.29,345.06,59.970,1488663004,"274151322000088","219011344069620",30.77,23.80,0,332.43,374.51,116.2,110.3,0.429,843829.5,843829.5,28302,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663029,1692293.00
03/04/2017 16:30,2,2.590,ACTIVE,214.41,445.75,59.944,1488663004,"274151322000068","219011344069620",42.08,26.00,0,421.70,481.51,110.0,104.2,0.415,731099.6,731099.6,29000,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663030,1692294.00
03/04/2017 16:30,2,3.770,ACTIVE,216.22,353.47,60.012,1488663004,"201051344001135","219011344069620",31.31,20.00,0,338.14,387.74,119.5,113.4,0.552,615297.5,615297.5,28800,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663031,1692295.00
03/04/2017 16:30,2,4.176,ACTIVE,216.90,357.38,59.928,1488663004,"201051344000594","219011344069620",31.39,16.30,0,338.14,394.65,132.8,126.2,0.610,634375.7,634375.7,28645,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663032,1692296.00
03/04/2017 16:30,2,3.752,ACTIVE,216.67,354.97,59.949,1488663004,"201051344001203","219011344069620",31.31,16.70,0,337.54,388.34,119.0,113.0,0.557,623406.9,623406.9,28839,0,0,0,L,1122011218,0,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663033,1692297.00
03/04/2017 16:30,2,3.828,ACTIVE,213.51,354.97,59.970,1488663004,"274151322000054","219011344069620",30.16,26.80,0,332.43,374.81,117.0,111.0,0.446,862111.8,862111.8,28200,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663034,1692298.00
03/04/2017 16:30,2,4.154,ACTIVE,217.58,354.97,59.944,1488663004,"201051344000867","219011344069620",30.95,17.00,0,338.44,392.85,130.2,123.8,0.592,620132.5,620132.5,28805,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663035,1692299.00
03/04/2017 16:30,2,3.594,ACTIVE,216.45,354.97,59.965,1488663004,"201051344001093","219011344069620",31.73,15.50,0,338.14,387.14,115.5,109.5,0.521,622044.8,622044.8,28660,0,0,0,L,1122011218,0,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663035,1692300.00
03/04/2017 16:30,2,4.160,ACTIVE,217.80,357.38,59.981,1488663004,"201051344000900","219011344069620",31.41,15.00,0,337.54,394.35,132.2,125.7,0.601,640555.4,640555.4,28142,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663036,1692301.00
03/04/2017 16:30,2,4.219,ACTIVE,217.80,358.28,59.938,1488663004,"201051344000648","219011344069620",30.91,13.70,0,337.84,394.35,132.0,125.5,0.623,630240.5,630240.5,28220,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663038,1692302.00
03/04/2017 16:30,2,4.174,ACTIVE,218.03,356.18,59.954,1488663004,"201051344000569","219011344069620",31.25,15.80,0,337.84,393.75,132.2,125.6,0.610,642286.8,642286.8,28125,0,0,0,L,1122011218,0,123.36,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663039,1692303.00
03/04/2017 16:30,2,4.223,ACTIVE,218.03,357.38,59.975,1488663004,"201051344000983","219011344069620",31.27,15.80,0,336.94,394.35,133.7,127.2,0.628,633404.7,633404.7,28322,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663040,1692304.00
03/04/2017 16:30,2,4.139,ACTIVE,218.26,359.78,59.959,1488663004,"201051344001158","219011344069620",31.03,13.30,0,338.14,394.05,130.0,123.6,0.610,620134.9,620134.9,28680,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663041,1692305.00
03/04/2017 16:30,2,4.084,ACTIVE,218.26,358.58,59.975,1488663004,"201051344000576","219011344069620",31.73,14.30,0,337.84,394.05,131.3,124.8,0.610,633292.1,633292.1,28196,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663041,1692306.00
03/04/2017 16:30,2,3.828,ACTIVE,213.96,356.78,59.965,1488663004,"274151322000087","219011344069620",30.53,36.50,0,332.43,373.31,118.3,112.3,0.433,833732.5,833732.5,28553,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663042,1692307.00
03/04/2017 16:45,2,3.637,ACTIVE,217.80,355.58,60.012,1488663903,"201051344000645","219011344069620",31.19,13.70,0,338.74,388.94,114.9,109.0,0.521,632541.8,632541.8,28233,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663904,1692308.00
03/04/2017 16:45,2,3.230,ACTIVE,213.51,356.18,59.959,1488663903,"274151322000085","219011344069620",30.20,19.80,0,333.63,369.70,98.8,93.4,0.376,859953.6,859953.6,28260,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663905,1692309.00
03/04/2017 16:45,2,3.549,ACTIVE,217.35,355.88,60.002,1488663903,"201051344000633","219011344069620",31.41,13.00,0,338.14,388.34,112.9,107.1,0.539,619415.6,619415.6,28782,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663906,1692310.00
03/04/2017 16:45,2,3.510,ACTIVE,217.58,357.08,59.991,1488663903,"201051344000469","219011344069620",31.55,12.00,0,338.14,388.64,112.1,106.3,0.517,622188.2,622188.2,28744,0,0,0,L,1122011218,0,123.14,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663907,1692311.00
03/04/2017 16:45,2,3.189,ACTIVE,215.54,351.97,60.007,1488663903,"201051344000646","219011344069620",31.33,15.80,0,336.34,380.82,101.2,95.8,0.477,617177.7,617177.7,28648,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663908,1692312.00
03/04/2017 16:45,2,3.262,ACTIVE,213.29,344.76,59.975,1488663903,"274151322000052","219011344069620",31.05,24.00,0,333.33,371.21,102.6,97.1,0.398,889870.1,889870.1,28024,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663908,1692313.00
03/04/2017 16:45,2,3.418,ACTIVE,216.45,353.17,60.018,1488663903,"201051344000585","219011344069620",31.21,15.30,0,337.54,385.03,108.1,102.4,0.491,627209.8,627209.8,28806,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663909,1692314.00
03/04/2017 16:45,2,3.150,ACTIVE,215.32,350.47,60.007,1488663903,"201051344001230","219011344069620",31.43,13.30,0,334.54,381.12,100.3,94.9,0.460,620981.7,620981.7,28513,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663910,1692315.00
03/04/2017 16:45,2,3.242,ACTIVE,216.67,353.17,59.970,1488663903,"201051344000582","219011344069620",31.13,19.00,0,337.84,384.73,102.2,96.8,0.464,611206.5,611206.5,28724,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663911,1692316.00
03/04/2017 16:45,2,3.090,ACTIVE,215.54,353.77,60.034,1488663903,"201051344000955","219011344069620",31.93,17.50,0,334.54,380.22,100.0,94.6,0.473,629312.2,629312.2,28610,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663912,1692317.00
03/04/2017 16:45,2,2.098,ACTIVE,213.51,455.37,59.991,1488663903,"274151322000094","219011344069620",42.94,23.30,0,417.49,480.61,91.1,86.0,0.345,730543.4,730543.4,29091,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663913,1692318.00
03/04/2017 16:45,2,3.570,ACTIVE,217.58,355.58,60.023,1488663903,"201051344000579","219011344069620",31.43,13.70,0,338.74,388.34,113.6,107.8,0.530,639342.9,639342.9,28570,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663914,1692319.00
03/04/2017 16:45,2,3.221,ACTIVE,215.54,351.37,60.018,1488663903,"201051344000890","219011344069620",31.37,13.30,0,336.04,381.42,102.3,96.8,0.464,623000.3,623000.3,28737,0,0,0,L,1122011218,0,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663915,1692320.00
03/04/2017 16:45,2,3.170,ACTIVE,215.77,353.47,59.986,1488663903,"201051344000438","219011344069620",31.77,15.00,0,338.14,382.93,102.0,96.5,0.473,625919.4,625919.4,28697,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663916,1692321.00
03/04/2017 16:45,2,3.230,ACTIVE,216.00,356.78,59.975,1488663903,"201051344000417","219011344069620",20.16,12.30,0,335.74,391.94,66.0,61.8,0.552,603295.5,603295.5,29000,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663917,1692322.00
03/04/2017 16:45,2,3.340,ACTIVE,213.51,342.95,60.018,1488663903,"274151322000083","219011344069620",30.91,19.30,0,333.03,372.11,104.6,99.1,0.402,880903.9,880903.9,28078,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663917,1692323.00
03/04/2017 16:45,2,3.477,ACTIVE,214.19,347.46,59.996,1488663903,"274151322000076","219011344069620",31.69,23.00,0,334.54,376.92,111.6,105.8,0.433,938571.7,938571.7,28179,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663918,1692324.00
03/04/2017 16:45,2,3.518,ACTIVE,216.90,354.37,60.044,1488663903,"201051344000868","219011344069620",31.31,12.70,0,339.04,387.44,111.6,105.8,0.508,620890.3,620890.3,28771,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663919,1692325.00
03/04/2017 16:45,2,3.551,ACTIVE,213.29,354.37,60.002,1488663903,"274151322000095","219011344069620",31.37,21.50,0,333.33,377.22,112.8,106.9,0.429,929605.5,929605.5,28298,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663920,1692326.00
03/04/2017 16:45,2,3.605,ACTIVE,217.35,361.59,60.018,1488663903,"201051344000988","219011344069620",20.44,11.30,0,320.11,397.35,74.6,70.1,0.610,577380.3,577380.3,28810,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663921,1692327.00
03/04/2017 16:45,2,3.314,ACTIVE,216.00,351.97,60.023,1488663903,"201051344001025","219011344069620",31.19,17.00,0,337.84,382.93,104.8,99.2,0.473,624722.4,624722.4,28901,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663922,1692328.00
03/04/2017 16:45,2,3.635,ACTIVE,217.35,355.28,60.007,1488663903,"201051344000458","219011344069620",31.29,15.30,0,338.14,389.24,115.1,109.2,0.535,632435.0,632435.0,28389,0,0,0,L,1122011218,0,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663923,1692329.00
03/04/2017 16:45,2,3.611,ACTIVE,218.03,356.48,60.018,1488663903,"201051344000853","219011344069620",31.45,14.00,0,338.74,388.64,115.2,109.2,0.535,632616.2,632616.2,28233,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663924,1692330.00
03/04/2017 16:45,2,3.209,ACTIVE,215.77,351.67,59.996,1488663903,"201051344000685","219011344069620",31.65,15.30,0,336.94,383.53,102.9,97.4,0.486,626024.3,626024.3,28576,0,0,0,L,1122011218,0,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663925,1692331.00
03/04/2017 16:45,2,3.301,ACTIVE,216.00,352.57,60.034,1488663903,"201051344000917","219011344069620",31.17,18.00,0,337.24,384.13,104.2,98.7,0.482,622431.3,622431.3,28568,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663926,1692332.00
03/04/2017 16:45,2,3.260,ACTIVE,215.54,352.27,60.028,1488663903,"201051344001145","219011344069620",31.45,15.00,0,337.54,383.23,103.8,98.3,0.473,630360.9,630360.9,28407,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663927,1692333.00
03/04/2017 16:45,2,3.277,ACTIVE,216.22,352.57,60.028,1488663903,"201051344000651","219011344069620",31.27,18.00,0,338.44,384.13,103.8,98.2,0.477,619238.6,619238.6,28780,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663928,1692334.00
03/04/2017 16:45,2,3.164,ACTIVE,213.06,354.07,60.002,1488663903,"274151322000088","219011344069620",30.81,22.30,0,333.33,370.60,98.7,93.4,0.371,843854.9,843854.9,28303,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663929,1692335.00
03/04/2017 16:45,2,2.105,ACTIVE,213.96,459.27,60.012,1488663903,"274151322000068","219011344069620",43.24,24.30,0,421.40,482.12,92.7,87.5,0.345,731123.6,731123.6,29001,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663930,1692336.00
03/04/2017 16:45,2,3.252,ACTIVE,215.77,350.77,59.996,1488663903,"201051344001135","219011344069620",30.97,19.50,0,336.64,380.52,102.0,96.5,0.477,615323.8,615323.8,28801,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663930,1692337.00
03/04/2017 16:45,2,3.578,ACTIVE,216.22,354.67,60.007,1488663903,"201051344000594","219011344069620",31.41,15.00,0,336.94,388.64,113.8,107.9,0.521,634405.0,634405.0,28646,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663932,1692338.00
03/04/2017 16:45,2,3.203,ACTIVE,216.22,352.27,59.986,1488663903,"201051344001203","219011344069620",31.27,16.30,0,338.44,383.53,101.5,96.0,0.473,623433.0,623433.0,28840,0,0,0,L,1122011218,0,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663933,1692339.00
03/04/2017 16:45,2,3.230,ACTIVE,213.29,349.26,59.986,1488663903,"274151322000054","219011344069620",30.61,24.30,0,332.73,371.21,100.1,94.7,0.380,862137.5,862137.5,28201,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663934,1692340.00
03/04/2017 16:45,2,3.504,ACTIVE,217.13,353.77,60.023,1488663903,"201051344000867","219011344069620",31.41,15.30,0,339.04,387.44,111.5,105.6,0.508,620161.2,620161.2,28806,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663934,1692341.00
03/04/2017 16:45,2,3.080,ACTIVE,216.00,351.97,60.012,1488663903,"201051344001093","219011344069620",31.49,15.80,0,337.84,382.33,98.2,92.9,0.433,622070.1,622070.1,28661,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663935,1692342.00
03/04/2017 16:45,2,3.559,ACTIVE,217.35,358.28,59.986,1488663903,"201051344000900","219011344069620",31.37,14.00,0,338.74,390.14,113.0,107.2,0.513,640584.6,640584.6,28143,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663936,1692343.00
03/04/2017 16:45,2,3.564,ACTIVE,217.35,357.08,59.981,1488663903,"201051344000648","219011344069620",31.43,12.00,0,337.84,388.94,113.5,107.6,0.517,630269.7,630269.7,28221,0,0,0,L,1122011218,0,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663937,1692344.00
03/04/2017 16:45,2,3.496,ACTIVE,217.58,356.48,60.028,1488663903,"201051344000569","219011344069620",32.01,15.00,0,338.44,388.94,113.3,107.4,0.521,642315.9,642315.9,28126,0,0,0,L,1122011218,0,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663938,1692345.00
03/04/2017 16:45,2,3.590,ACTIVE,217.35,355.88,59.991,1488663903,"201051344000983","219011344069620",31.69,13.70,0,338.74,388.94,115.2,109.3,0.539,633434.3,633434.3,28323,0,0,0,L,1122011218,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663939,1692346.00
03/04/2017 16:45,2,3.490,ACTIVE,217.58,355.58,60.018,1488663903,"201051344001158","219011344069620",31.51,12.70,0,338.14,388.04,111.3,105.5,0.513,620163.6,620163.6,28681,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663940,1692347.00
03/04/2017 16:45,2,3.500,ACTIVE,217.58,357.98,59.996,1488663903,"201051344000576","219011344069620",31.79,13.30,0,337.24,388.64,112.6,106.8,0.517,633321.0,633321.0,28197,0,0,0,L,1122011218,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663941,1692348.00
03/04/2017 16:45,2,3.248,ACTIVE,213.51,354.37,59.996,1488663903,"274151322000087","219011344069620",30.69,34.00,0,332.73,369.70,100.9,95.4,0.367,833758.5,833758.5,28554,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488663942,1692349.00
03/04/2017 17:00,2,2.984,ACTIVE,216.90,353.47,59.970,1488664803,"201051344000645","219011344069620",31.45,12.70,0,339.04,382.93,95.0,89.8,0.433,632566.6,632566.6,28234,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664804,1692350.00
03/04/2017 17:00,2,2.648,ACTIVE,213.29,344.45,59.996,1488664803,"274151322000085","219011344069620",30.51,18.30,0,334.24,365.80,81.7,76.9,0.305,859974.9,859974.9,28261,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664805,1692351.00
03/04/2017 17:00,2,2.926,ACTIVE,216.67,353.77,59.981,1488664803,"201051344000633","219011344069620",31.63,12.70,0,338.44,383.53,93.7,88.5,0.446,619440.0,619440.0,28783,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664806,1692352.00
03/04/2017 17:00,2,2.900,ACTIVE,216.90,353.17,59.970,1488664803,"201051344000469","219011344069620",31.59,11.00,0,339.04,383.83,92.8,87.6,0.429,622212.4,622212.4,28745,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664807,1692353.00
03/04/2017 17:00,2,2.629,ACTIVE,214.87,350.77,59.991,1488664803,"201051344000646","219011344069620",31.61,14.00,0,334.24,374.81,84.1,79.3,0.389,617199.6,617199.6,28649,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664807,1692354.00
