ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 17:00,2,2.682,ACTIVE,213.06,347.46,59.981,1488664803,"274151322000052","219011344069620",31.09,22.50,0,333.93,367.00,84.5,79.6,0.327,889892.2,889892.2,28025,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664808,1692355.00
03/04/2017 17:00,2,2.859,ACTIVE,215.54,350.77,59.949,1488664803,"201051344000585","219011344069620",31.31,14.30,0,336.34,376.62,90.7,85.6,0.420,627233.3,627233.3,28807,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664809,1692356.00
03/04/2017 17:00,2,2.600,ACTIVE,214.64,349.86,59.996,1488664803,"201051344001230","219011344069620",31.59,12.00,0,334.54,374.81,83.2,78.4,0.384,621003.3,621003.3,28514,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664810,1692357.00
03/04/2017 17:00,2,2.699,ACTIVE,216.00,351.07,59.996,1488664803,"201051344000582","219011344069620",31.37,17.50,0,336.94,376.62,85.8,80.9,0.389,611228.6,611228.6,28725,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664811,1692358.00
03/04/2017 17:00,2,2.588,ACTIVE,214.87,350.47,60.007,1488664803,"201051344000955","219011344069620",31.65,17.30,0,334.84,375.71,83.0,78.2,0.384,629333.8,629333.8,28611,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664812,1692359.00
03/04/2017 17:00,2,1.754,ACTIVE,212.83,453.56,59.991,1488664803,"274151322000094","219011344069620",42.34,21.00,0,421.40,495.04,76.4,71.8,0.530,730562.9,730562.9,29092,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664813,1692360.00
03/04/2017 17:00,2,2.910,ACTIVE,216.67,354.37,59.970,1488664803,"201051344000579","219011344069620",32.01,13.30,0,338.74,382.93,94.3,89.1,0.433,639367.4,639367.4,28571,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664814,1692361.00
03/04/2017 17:00,2,2.670,ACTIVE,214.64,350.17,60.023,1488664803,"201051344000890","219011344069620",31.61,12.30,0,335.14,376.92,85.5,80.6,0.384,623022.4,623022.4,28738,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664815,1692362.00
03/04/2017 17:00,2,2.641,ACTIVE,215.32,351.67,60.023,1488664803,"201051344000438","219011344069620",31.71,14.70,0,338.44,377.52,85.0,80.1,0.389,625941.4,625941.4,28698,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664816,1692363.00
03/04/2017 17:00,2,2.658,ACTIVE,215.32,354.67,59.991,1488664803,"201051344000417","219011344069620",20.54,11.00,0,334.84,384.13,55.3,51.4,0.460,603309.5,603309.5,29001,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664817,1692364.00
03/04/2017 17:00,2,2.736,ACTIVE,212.83,346.56,60.023,1488664803,"274151322000083","219011344069620",31.19,17.30,0,334.24,367.60,86.4,81.5,0.327,880926.4,880926.4,28079,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664817,1692365.00
03/04/2017 17:00,2,2.844,ACTIVE,213.74,348.36,59.986,1488664803,"274151322000076","219011344069620",31.93,21.00,0,336.94,373.01,92.0,86.9,0.354,938595.7,938595.7,28180,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664818,1692366.00
03/04/2017 17:00,2,2.902,ACTIVE,216.22,351.97,60.023,1488664803,"201051344000868","219011344069620",31.37,12.30,0,338.74,383.23,92.3,87.1,0.420,620914.4,620914.4,28772,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664819,1692367.00
03/04/2017 17:00,2,2.898,ACTIVE,213.06,351.67,60.007,1488664803,"274151322000095","219011344069620",31.87,19.50,0,334.24,373.61,93.5,88.4,0.354,929629.9,929629.9,28299,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664820,1692368.00
03/04/2017 17:00,2,2.963,ACTIVE,216.67,361.29,60.034,1488664803,"201051344000988","219011344069620",20.56,10.00,0,334.54,394.65,61.6,57.6,0.517,577396.3,577396.3,28811,0,0,0,L,1122011218,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664821,1692369.00
03/04/2017 17:00,2,2.715,ACTIVE,215.32,351.37,60.028,1488664803,"201051344001025","219011344069620",31.81,15.30,0,335.44,376.31,87.4,82.5,0.393,624745.1,624745.1,28902,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664822,1692370.00
03/04/2017 17:00,2,2.982,ACTIVE,216.67,351.97,60.023,1488664803,"201051344000458","219011344069620",31.71,14.70,0,339.34,384.13,95.8,90.5,0.451,632459.9,632459.9,28390,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664823,1692371.00
03/04/2017 17:00,2,2.949,ACTIVE,217.13,353.47,60.012,1488664803,"201051344000853","219011344069620",31.85,12.70,0,339.95,382.63,95.1,89.8,0.442,632640.9,632640.9,28234,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664824,1692372.00
03/04/2017 17:00,2,2.648,ACTIVE,215.32,353.77,60.039,1488664803,"201051344000685","219011344069620",31.93,13.30,0,336.94,378.12,85.6,80.7,0.411,626046.5,626046.5,28577,0,0,0,L,1122011218,0,124.27,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664825,1692373.00
03/04/2017 17:00,2,2.727,ACTIVE,215.77,351.67,60.007,1488664803,"201051344000917","219011344069620",31.59,17.00,0,335.44,376.01,87.3,82.3,0.402,622453.8,622453.8,28569,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664825,1692374.00
03/04/2017 17:00,2,2.697,ACTIVE,215.09,350.17,59.959,1488664803,"201051344001145","219011344069620",31.73,13.30,0,337.24,377.52,86.7,81.7,0.393,630383.3,630383.3,28408,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664826,1692375.00
03/04/2017 17:00,2,2.711,ACTIVE,215.77,349.86,60.028,1488664803,"201051344000651","219011344069620",31.59,16.30,0,337.84,377.22,86.8,81.8,0.393,619261.0,619261.0,28781,0,0,0,L,1122011218,0,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664827,1692376.00
03/04/2017 17:00,2,2.568,ACTIVE,212.83,351.37,59.991,1488664803,"274151322000088","219011344069620",31.07,20.70,0,333.93,366.70,80.8,76.0,0.301,843876.0,843876.0,28304,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664828,1692377.00
03/04/2017 17:00,2,1.709,ACTIVE,213.74,465.28,60.007,1488664803,"274151322000068","219011344069620",43.54,22.80,0,422.00,492.94,74.9,70.4,0.508,731143.5,731143.5,29002,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664829,1692378.00
03/04/2017 17:00,2,2.689,ACTIVE,215.09,348.96,60.023,1488664803,"201051344001135","219011344069620",31.21,17.00,0,335.44,374.81,85.0,80.2,0.398,615345.8,615345.8,28802,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664830,1692379.00
03/04/2017 17:00,2,2.895,ACTIVE,215.77,355.58,59.986,1488664803,"201051344000594","219011344069620",32.10,14.00,0,337.54,382.03,94.1,88.9,0.420,634429.6,634429.6,28647,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664831,1692380.00
03/04/2017 17:00,2,2.645,ACTIVE,215.54,349.86,60.018,1488664803,"201051344001203","219011344069620",31.51,14.30,0,337.84,376.01,84.3,79.5,0.389,623454.9,623454.9,28841,0,0,0,L,1122011218,0,124.27,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664832,1692381.00
03/04/2017 17:00,2,2.668,ACTIVE,213.06,347.76,59.996,1488664803,"274151322000054","219011344069620",30.61,22.50,0,334.24,367.00,82.7,77.8,0.323,862159.0,862159.0,28202,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664833,1692382.00
03/04/2017 17:00,2,2.898,ACTIVE,216.67,352.27,60.007,1488664803,"201051344000867","219011344069620",31.37,14.30,0,339.34,381.42,92.1,87.0,0.415,620185.2,620185.2,28807,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664834,1692383.00
03/04/2017 17:00,2,2.512,ACTIVE,215.32,352.57,60.023,1488664803,"201051344001093","219011344069620",31.87,14.30,0,337.24,375.11,81.1,76.4,0.362,622091.2,622091.2,28662,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664835,1692384.00
03/04/2017 17:00,2,2.895,ACTIVE,216.45,353.17,59.991,1488664803,"201051344000900","219011344069620",31.81,13.30,0,338.44,383.53,93.3,88.1,0.429,640608.9,640608.9,28144,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664836,1692385.00
03/04/2017 17:00,2,2.914,ACTIVE,216.67,352.87,60.012,1488664803,"201051344000648","219011344069620",31.75,11.30,0,339.04,383.23,93.7,88.5,0.429,630294.1,630294.1,28222,0,0,0,L,1122011218,0,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664836,1692386.00
03/04/2017 17:00,2,2.900,ACTIVE,216.90,354.07,60.023,1488664803,"201051344000569","219011344069620",31.89,13.30,0,339.04,382.63,93.6,88.4,0.433,642340.3,642340.3,28127,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664837,1692387.00
03/04/2017 17:00,2,2.967,ACTIVE,216.90,354.07,59.991,1488664803,"201051344000983","219011344069620",31.71,12.70,0,339.04,383.53,95.2,90.0,0.451,633459.1,633459.1,28324,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664838,1692388.00
03/04/2017 17:00,2,2.891,ACTIVE,216.90,353.77,59.975,1488664803,"201051344001158","219011344069620",31.45,11.70,0,339.04,382.33,92.1,87.0,0.433,620187.6,620187.6,28682,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664839,1692389.00
03/04/2017 17:00,2,2.912,ACTIVE,217.13,355.28,60.007,1488664803,"201051344000576","219011344069620",31.59,12.00,0,338.74,383.23,93.2,88.0,0.407,633345.3,633345.3,28198,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664840,1692390.00
03/04/2017 17:00,2,2.645,ACTIVE,213.06,346.56,59.991,1488664803,"274151322000087","219011344069620",31.07,31.50,0,333.33,365.19,83.2,78.3,0.287,833780.2,833780.2,28555,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488664841,1692391.00
03/04/2017 17:15,2,2.336,ACTIVE,215.77,363.99,60.018,1488665704,"201051344000645","219011344069620",31.41,11.00,0,320.41,397.35,74.3,69.8,0.597,632586.7,632586.7,28235,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665705,1692392.00
03/04/2017 17:15,2,2.062,ACTIVE,212.83,347.16,60.018,1488665704,"274151322000085","219011344069620",30.34,15.00,0,328.82,378.72,63.4,59.2,0.424,859992.0,859992.0,28262,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665706,1692393.00
03/04/2017 17:15,2,2.270,ACTIVE,215.77,362.19,60.028,1488665704,"201051344000633","219011344069620",31.77,10.30,0,320.71,397.05,73.0,68.6,0.614,619459.8,619459.8,28784,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665707,1692394.00
03/04/2017 17:15,2,2.270,ACTIVE,215.77,361.29,59.959,1488665704,"201051344000469","219011344069620",31.53,9.70,0,321.01,396.15,72.5,68.1,0.623,622232.0,622232.0,28746,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665708,1692395.00
03/04/2017 17:15,2,2.068,ACTIVE,213.96,358.28,60.034,1488665704,"201051344000646","219011344069620",31.39,12.00,0,319.81,392.25,65.7,61.5,0.552,617217.3,617217.3,28650,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665709,1692396.00
03/04/2017 17:15,2,2.082,ACTIVE,212.61,360.69,59.959,1488665704,"274151322000052","219011344069620",30.99,17.80,0,329.73,378.42,65.3,61.1,0.455,889909.9,889909.9,28026,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665709,1692397.00
03/04/2017 17:15,2,2.250,ACTIVE,214.64,358.88,59.981,1488665704,"201051344000585","219011344069620",31.51,12.30,0,319.21,394.05,71.8,67.4,0.579,627252.5,627252.5,28808,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665710,1692398.00
03/04/2017 17:15,2,2.035,ACTIVE,214.41,356.48,59.922,1488665704,"201051344001230","219011344069620",31.31,10.00,0,322.81,392.55,64.5,60.3,0.530,621020.7,621020.7,28515,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665711,1692399.00
03/04/2017 17:15,2,2.111,ACTIVE,215.09,358.88,59.949,1488665704,"201051344000582","219011344069620",31.37,15.00,0,318.00,395.85,67.1,62.8,0.526,611246.7,611246.7,28726,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665712,1692400.00
03/04/2017 17:15,2,2.020,ACTIVE,213.96,357.38,59.922,1488665704,"201051344000955","219011344069620",31.57,14.00,0,321.01,392.25,64.5,60.4,0.530,629351.2,629351.2,28612,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665713,1692401.00
03/04/2017 17:15,2,1.389,ACTIVE,212.61,450.56,60.007,1488665704,"274151322000094","219011344069620",41.98,17.30,0,417.19,482.12,59.5,55.5,0.389,730578.7,730578.7,29093,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665714,1692402.00
03/04/2017 17:15,2,2.312,ACTIVE,215.77,363.99,60.034,1488665704,"201051344000579","219011344069620",31.53,11.00,0,322.51,395.85,73.8,69.4,0.610,639387.4,639387.4,28572,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665715,1692403.00
03/04/2017 17:15,2,2.096,ACTIVE,213.96,357.08,59.933,1488665704,"201051344000890","219011344069620",31.51,10.70,0,323.11,391.94,66.9,62.7,0.535,623040.4,623040.4,28739,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665716,1692404.00
03/04/2017 17:15,2,2.059,ACTIVE,214.64,358.28,59.912,1488665704,"201051344000438","219011344069620",31.73,12.30,0,318.30,394.65,66.2,62.0,0.544,625959.2,625959.2,28699,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665717,1692405.00
03/04/2017 17:15,2,2.092,ACTIVE,214.41,351.37,60.076,1488665704,"201051344000417","219011344069620",20.44,10.30,0,334.84,376.92,43.3,39.9,0.349,603321.0,603321.0,29002,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665717,1692406.00
03/04/2017 17:15,2,2.125,ACTIVE,212.38,361.29,59.991,1488665704,"274151322000083","219011344069620",31.23,14.00,0,329.43,378.12,67.2,62.9,0.460,880944.6,880944.6,28080,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665718,1692407.00
03/04/2017 17:15,2,2.207,ACTIVE,213.06,366.40,59.907,1488665704,"274151322000076","219011344069620",31.93,17.50,0,333.03,384.43,71.3,66.9,0.499,938615.0,938615.0,28181,0,0,0,L,1151911521,0,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665719,1692408.00
03/04/2017 17:15,2,2.283,ACTIVE,215.09,360.38,59.949,1488665704,"201051344000868","219011344069620",31.13,10.30,0,320.11,394.05,72.0,67.6,0.592,620933.8,620933.8,28773,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665720,1692409.00
03/04/2017 17:15,2,2.279,ACTIVE,212.38,351.97,60.002,1488665704,"274151322000095","219011344069620",31.71,16.70,0,332.73,381.73,73.1,68.6,0.486,929649.6,929649.6,28300,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665721,1692410.00
03/04/2017 17:15,2,2.326,ACTIVE,215.54,356.18,59.928,1488665704,"201051344000988","219011344069620",20.48,9.00,0,336.04,387.44,48.3,44.7,0.376,577409.1,577409.1,28812,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665722,1692411.00
03/04/2017 17:15,2,2.170,ACTIVE,214.41,358.28,59.965,1488665704,"201051344001025","219011344069620",31.35,12.70,0,318.61,391.04,68.9,64.6,0.561,624763.5,624763.5,28903,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665723,1692412.00
03/04/2017 17:15,2,2.320,ACTIVE,215.32,361.29,60.012,1488665704,"201051344000458","219011344069620",31.93,12.30,0,316.80,397.35,75.0,70.5,0.623,632480.2,632480.2,28391,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665724,1692413.00
03/04/2017 17:15,2,2.299,ACTIVE,216.00,364.29,59.944,1488665704,"201051344000853","219011344069620",32.01,10.30,0,323.41,395.55,74.5,70.0,0.614,632661.0,632661.0,28235,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665725,1692414.00
03/04/2017 17:15,2,2.113,ACTIVE,214.41,357.68,60.044,1488665704,"201051344000685","219011344069620",31.33,11.70,0,320.41,392.55,67.1,62.8,0.566,626064.5,626064.5,28578,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665726,1692415.00
03/04/2017 17:15,2,2.158,ACTIVE,214.64,360.08,59.981,1488665704,"201051344000917","219011344069620",31.37,14.70,0,319.51,394.65,68.6,64.3,0.561,622472.2,622472.2,28570,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665727,1692416.00
03/04/2017 17:15,2,2.129,ACTIVE,214.41,357.68,59.986,1488665704,"201051344001145","219011344069620",31.47,11.00,0,320.41,393.75,67.9,63.6,0.561,630401.5,630401.5,28409,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665728,1692417.00
03/04/2017 17:15,2,2.137,ACTIVE,214.64,357.68,59.928,1488665704,"201051344000651","219011344069620",31.51,14.00,0,318.91,395.25,68.2,63.9,0.548,619279.3,619279.3,28782,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665728,1692418.00
03/04/2017 17:15,2,1.996,ACTIVE,212.16,353.17,59.996,1488665704,"274151322000088","219011344069620",30.81,16.00,0,330.63,379.32,62.3,58.2,0.424,843892.8,843892.8,28305,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665729,1692419.00
03/04/2017 17:15,2,1.459,ACTIVE,213.29,447.85,60.002,1488665704,"274151322000068","219011344069620",41.11,18.00,0,420.20,487.83,60.7,56.7,0.407,731159.6,731159.6,29003,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665730,1692420.00
03/04/2017 17:15,2,2.098,ACTIVE,214.41,356.78,59.886,1488665704,"201051344001135","219011344069620",31.43,14.70,0,317.70,391.34,66.8,62.5,0.552,615363.7,615363.7,28803,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665731,1692421.00
03/04/2017 17:15,2,2.312,ACTIVE,214.41,360.38,59.954,1488665704,"201051344000594","219011344069620",31.57,11.30,0,319.51,393.75,73.9,69.4,0.588,634449.4,634449.4,28648,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665732,1692422.00
03/04/2017 17:15,2,2.062,ACTIVE,214.64,356.78,59.954,1488665704,"201051344001203","219011344069620",31.57,12.00,0,317.40,392.55,66.0,61.7,0.548,623472.5,623472.5,28842,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665733,1692423.00
03/04/2017 17:15,2,2.062,ACTIVE,212.61,353.77,60.055,1488665704,"274151322000054","219011344069620",30.79,17.50,0,328.82,379.32,64.3,60.1,0.438,862176.2,862176.2,28203,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665734,1692424.00
03/04/2017 17:15,2,2.277,ACTIVE,215.32,360.08,59.917,1488665704,"201051344000867","219011344069620",31.29,11.70,0,321.01,393.75,72.2,67.7,0.583,620204.6,620204.6,28808,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665735,1692425.00
03/04/2017 17:15,2,1.984,ACTIVE,214.19,356.78,59.891,1488665704,"201051344001093","219011344069620",31.47,12.00,0,321.61,392.25,63.3,59.2,0.508,622108.2,622108.2,28663,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665736,1692426.00
03/04/2017 17:15,2,2.258,ACTIVE,215.09,361.29,59.986,1488665704,"201051344000900","219011344069620",31.85,11.00,0,322.21,397.96,72.8,68.4,0.579,640628.5,640628.5,28145,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665737,1692427.00
03/04/2017 17:15,2,2.330,ACTIVE,215.32,360.99,59.933,1488665704,"201051344000648","219011344069620",31.23,9.00,0,321.61,397.05,73.7,69.2,0.592,630313.8,630313.8,28223,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665738,1692428.00
03/04/2017 17:15,2,2.314,ACTIVE,215.09,363.69,60.034,1488665704,"201051344000569","219011344069620",31.51,11.70,0,324.32,396.45,73.9,69.4,0.610,642360.1,642360.1,28128,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665739,1692429.00
03/04/2017 17:15,2,2.334,ACTIVE,215.54,360.38,59.870,1488665704,"201051344000983","219011344069620",31.81,11.30,0,319.21,396.75,75.2,70.6,0.636,633479.2,633479.2,28325,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665739,1692430.00
03/04/2017 17:15,2,2.275,ACTIVE,215.77,362.49,59.981,1488665704,"201051344001158","219011344069620",31.27,10.00,0,319.51,397.35,72.1,67.7,0.601,620206.9,620206.9,28683,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665740,1692431.00
03/04/2017 17:15,2,2.273,ACTIVE,215.77,361.89,60.012,1488665704,"201051344000576","219011344069620",31.65,10.00,0,321.61,397.05,72.9,68.5,0.610,633364.9,633364.9,28199,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665741,1692432.00
03/04/2017 17:15,2,2.076,ACTIVE,212.38,360.08,59.944,1488665704,"274151322000087","219011344069620",30.87,25.80,0,329.43,378.12,64.9,60.7,0.429,833797.5,833797.5,28556,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488665742,1692433.00
03/04/2017 17:30,2,1.488,ACTIVE,215.09,362.79,59.959,1488666603,"201051344000645","219011344069620",32.68,9.00,0,336.34,395.25,49.4,45.7,0.389,632601.7,632601.7,28236,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666604,1692434.00
03/04/2017 17:30,2,1.520,ACTIVE,212.38,351.37,59.901,1488666603,"274151322000085","219011344069620",30.65,12.70,0,333.93,371.51,47.2,43.6,0.323,860004.9,860004.9,28263,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666605,1692435.00
03/04/2017 17:30,2,1.725,ACTIVE,215.09,356.48,59.970,1488666603,"201051344000633","219011344069620",31.49,8.50,0,336.64,394.95,55.0,51.1,0.446,619474.7,619474.7,28785,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666606,1692436.00
03/04/2017 17:30,2,1.674,ACTIVE,215.09,357.08,59.954,1488666603,"201051344000469","219011344069620",31.97,8.00,0,333.93,394.35,54.2,50.4,0.438,622246.8,622246.8,28747,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666607,1692437.00
03/04/2017 17:30,2,1.559,ACTIVE,213.74,352.27,59.959,1488666603,"201051344000646","219011344069620",31.47,10.00,0,335.44,384.73,49.7,46.1,0.407,617230.7,617230.7,28651,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666608,1692438.00
03/04/2017 17:30,2,1.520,ACTIVE,212.16,347.16,60.007,1488666603,"274151322000052","219011344069620",31.43,15.00,0,333.33,373.01,48.3,44.7,0.327,889923.1,889923.1,28027,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666609,1692439.00
03/04/2017 17:30,2,1.725,ACTIVE,214.41,354.67,60.002,1488666603,"201051344000585","219011344069620",31.65,10.30,0,335.14,390.44,55.3,51.4,0.442,627267.3,627267.3,28809,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666610,1692440.00
03/04/2017 17:30,2,1.518,ACTIVE,213.96,351.97,59.912,1488666603,"201051344001230","219011344069620",31.55,8.00,0,333.03,383.83,48.5,44.9,0.393,621033.8,621033.8,28516,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666611,1692441.00
03/04/2017 17:30,2,1.611,ACTIVE,214.87,353.17,59.933,1488666603,"201051344000582","219011344069620",31.33,12.70,0,336.34,387.74,51.1,47.4,0.402,611260.4,611260.4,28727,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666612,1692442.00
03/04/2017 17:30,2,1.508,ACTIVE,213.74,354.97,59.975,1488666603,"201051344000955","219011344069620",31.79,12.00,0,334.84,384.13,48.6,45.0,0.393,629364.4,629364.4,28613,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666613,1692443.00
03/04/2017 17:30,2,1.008,ACTIVE,212.16,446.65,59.959,1488666603,"274151322000094","219011344069620",42.26,15.00,0,335.14,477.31,43.9,40.4,0.296,730590.5,730590.5,29094,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666614,1692444.00
03/04/2017 17:30,2,1.750,ACTIVE,214.87,355.58,59.991,1488666603,"201051344000579","219011344069620",31.53,9.30,0,336.04,394.35,55.9,52.0,0.446,639402.5,639402.5,28573,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666615,1692445.00
03/04/2017 17:30,2,1.598,ACTIVE,213.96,351.37,59.970,1488666603,"201051344000890","219011344069620",31.43,8.50,0,335.44,385.63,50.9,47.2,0.393,623054.1,623054.1,28740,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666616,1692446.00
03/04/2017 17:30,2,1.553,ACTIVE,214.41,354.67,59.970,1488666603,"201051344000438","219011344069620",31.83,10.30,0,336.34,387.14,50.0,46.4,0.398,625972.7,625972.7,28700,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666616,1692447.00
03/04/2017 17:30,2,1.594,ACTIVE,214.41,347.76,59.922,1488666603,"201051344000417","219011344069620",20.40,9.00,0,336.34,370.00,32.9,29.9,0.261,603329.7,603329.7,29003,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666617,1692448.00
03/04/2017 17:30,2,1.582,ACTIVE,212.38,346.86,60.012,1488666603,"274151322000083","219011344069620",31.27,11.00,0,334.24,375.11,50.1,46.5,0.358,880958.2,880958.2,28081,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666618,1692449.00
03/04/2017 17:30,2,1.639,ACTIVE,212.83,361.89,60.018,1488666603,"274151322000076","219011344069620",31.97,14.30,0,338.14,381.42,53.0,49.2,0.362,938629.5,938629.5,28182,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666619,1692450.00
03/04/2017 17:30,2,1.691,ACTIVE,214.41,354.07,59.938,1488666603,"201051344000868","219011344069620",31.33,9.00,0,336.64,392.55,53.7,49.9,0.433,620948.4,620948.4,28774,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666620,1692451.00
03/04/2017 17:30,2,1.699,ACTIVE,212.38,360.08,60.012,1488666603,"274151322000095","219011344069620",31.81,13.30,0,336.34,380.22,54.7,50.9,0.367,929664.5,929664.5,28301,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666621,1692452.00
03/04/2017 17:30,2,1.742,ACTIVE,214.64,350.77,60.023,1488666603,"201051344000988","219011344069620",20.42,7.70,0,336.94,379.02,36.0,32.9,0.287,577418.7,577418.7,28813,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666622,1692453.00
03/04/2017 17:30,2,1.627,ACTIVE,214.19,354.97,59.917,1488666603,"201051344001025","219011344069620",31.81,10.30,0,335.74,387.14,52.4,48.7,0.420,624777.6,624777.6,28904,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666623,1692454.00
03/04/2017 17:30,2,1.791,ACTIVE,214.87,355.28,59.965,1488666603,"201051344000458","219011344069620",31.29,10.00,0,336.64,395.85,56.8,52.9,0.468,632495.5,632495.5,28392,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666624,1692455.00
03/04/2017 17:30,2,1.756,ACTIVE,215.32,355.88,59.959,1488666603,"201051344000853","219011344069620",31.45,8.50,0,335.74,393.75,56.0,52.1,0.451,632676.3,632676.3,28236,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666625,1692456.00
03/04/2017 17:30,2,1.586,ACTIVE,214.19,353.47,59.938,1488666603,"201051344000685","219011344069620",31.57,9.30,0,335.44,387.44,50.7,47.0,0.429,626078.2,626078.2,28579,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666626,1692457.00
03/04/2017 17:30,2,1.631,ACTIVE,214.41,353.47,59.981,1488666603,"201051344000917","219011344069620",31.47,12.70,0,335.14,388.94,52.0,48.3,0.429,622486.2,622486.2,28571,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666627,1692458.00
03/04/2017 17:30,2,1.600,ACTIVE,214.19,354.37,59.975,1488666603,"201051344001145","219011344069620",31.71,9.00,0,335.74,388.04,51.4,47.7,0.415,630415.4,630415.4,28410,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666627,1692459.00
03/04/2017 17:30,2,1.656,ACTIVE,214.41,352.87,59.991,1488666603,"201051344000651","219011344069620",30.71,11.70,0,336.64,388.04,51.6,47.8,0.411,619293.2,619293.2,28783,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666628,1692460.00
03/04/2017 17:30,2,1.455,ACTIVE,211.70,349.26,59.954,1488666603,"274151322000088","219011344069620",30.93,13.70,0,333.03,370.60,45.6,42.1,0.309,843905.3,843905.3,28306,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666629,1692461.00
03/04/2017 17:30,2,1.064,ACTIVE,213.06,446.35,59.954,1488666603,"274151322000068","219011344069620",41.59,16.00,0,336.64,481.51,45.2,41.7,0.296,731171.7,731171.7,29004,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666630,1692462.00
03/04/2017 17:30,2,1.604,ACTIVE,213.96,351.37,59.975,1488666603,"201051344001135","219011344069620",31.05,12.30,0,335.74,385.33,50.5,46.8,0.411,615377.3,615377.3,28804,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666631,1692463.00
03/04/2017 17:30,2,1.732,ACTIVE,214.19,354.37,59.986,1488666603,"201051344000594","219011344069620",31.47,9.30,0,336.04,392.55,55.2,51.4,0.438,634464.4,634464.4,28649,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666632,1692464.00
03/04/2017 17:30,2,1.545,ACTIVE,214.41,352.87,59.991,1488666603,"201051344001203","219011344069620",31.59,10.30,0,335.74,386.53,49.4,45.8,0.411,623485.9,623485.9,28843,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666633,1692465.00
03/04/2017 17:30,2,1.529,ACTIVE,212.16,351.07,59.975,1488666603,"274151322000054","219011344069620",30.75,15.00,0,332.73,372.41,47.6,44.0,0.331,862189.2,862189.2,28204,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666634,1692466.00
03/04/2017 17:30,2,1.682,ACTIVE,214.87,353.47,59.949,1488666603,"201051344000867","219011344069620",31.55,10.00,0,336.94,392.25,53.8,50.0,0.429,620219.2,620219.2,28809,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666635,1692467.00
03/04/2017 17:30,2,1.473,ACTIVE,214.19,352.27,59.928,1488666603,"201051344001093","219011344069620",31.65,10.30,0,334.84,384.43,47.3,43.7,0.358,622121.0,622121.0,28664,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666636,1692468.00
03/04/2017 17:30,2,1.670,ACTIVE,214.64,354.67,59.949,1488666603,"201051344000900","219011344069620",31.49,9.00,0,336.94,395.25,53.3,49.5,0.433,640642.9,640642.9,28146,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666637,1692469.00
03/04/2017 17:30,2,1.582,ACTIVE,214.87,360.38,59.981,1488666603,"201051344000648","219011344069620",32.34,7.30,0,337.24,394.65,51.8,48.0,0.407,630328.7,630328.7,28224,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666638,1692470.00
03/04/2017 17:30,2,1.719,ACTIVE,214.87,354.97,59.975,1488666603,"201051344000569","219011344069620",31.65,9.70,0,336.64,394.65,55.1,51.3,0.438,642375.1,642375.1,28129,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666639,1692471.00
03/04/2017 17:30,2,1.752,ACTIVE,215.09,354.67,59.986,1488666603,"201051344000983","219011344069620",31.69,9.00,0,336.04,396.15,56.2,52.4,0.468,633494.5,633494.5,28326,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666640,1692472.00
03/04/2017 17:30,2,1.699,ACTIVE,215.09,354.67,59.922,1488666603,"201051344001158","219011344069620",31.17,8.00,0,335.74,393.75,53.6,49.9,0.442,620221.5,620221.5,28684,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666641,1692473.00
03/04/2017 17:30,2,1.475,ACTIVE,215.09,363.39,59.954,1488666603,"201051344000576","219011344069620",32.78,8.00,0,335.44,395.85,49.0,45.4,0.384,633379.4,633379.4,28200,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666641,1692474.00
03/04/2017 17:30,2,1.533,ACTIVE,212.16,349.26,59.965,1488666603,"274151322000087","219011344069620",30.97,22.00,0,332.43,371.21,48.1,44.5,0.305,833810.6,833810.6,28557,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488666642,1692475.00
03/04/2017 17:45,2,0.721,ACTIVE,214.64,345.06,59.975,1488667503,"201051344000645","219011344069620",31.43,7.70,0,337.24,383.53,23.0,20.2,0.164,632610.0,632610.0,28237,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667504,1692476.00
03/04/2017 17:45,2,1.010,ACTIVE,211.93,340.55,59.970,1488667503,"274151322000085","219011344069620",30.65,11.00,0,333.63,362.19,31.4,28.4,0.203,860013.9,860013.9,28264,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667505,1692477.00
03/04/2017 17:45,2,0.703,ACTIVE,214.41,359.18,59.954,1488667503,"201051344000633","219011344069620",33.00,7.30,0,335.74,381.73,23.6,20.8,0.159,619484.5,619484.5,28786,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667506,1692478.00
03/04/2017 17:45,2,1.164,ACTIVE,214.19,348.36,59.975,1488667503,"201051344000469","219011344069620",31.27,7.00,0,335.74,379.02,36.9,33.7,0.287,622257.3,622257.3,28748,0,0,0,L,1122011218,0,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667507,1692479.00
03/04/2017 17:45,2,1.086,ACTIVE,213.29,347.16,59.944,1488667503,"201051344000646","219011344069620",31.23,8.00,0,334.54,375.41,34.4,31.3,0.265,617240.4,617240.4,28652,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667507,1692480.00
03/04/2017 17:45,2,1.037,ACTIVE,211.48,347.76,59.965,1488667503,"274151322000052","219011344069620",31.01,13.00,0,333.63,364.89,32.6,29.6,0.217,889932.4,889932.4,28028,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667508,1692481.00
03/04/2017 17:45,2,1.221,ACTIVE,213.74,348.66,59.917,1488667503,"201051344000585","219011344069620",31.43,9.00,0,335.14,378.42,38.9,35.6,0.301,627278.1,627278.1,28810,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667509,1692482.00
03/04/2017 17:45,2,1.018,ACTIVE,213.06,347.16,60.018,1488667503,"201051344001230","219011344069620",31.53,6.70,0,334.24,374.21,32.5,29.5,0.247,621043.2,621043.2,28517,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667510,1692483.00
03/04/2017 17:45,2,1.115,ACTIVE,213.96,347.46,59.954,1488667503,"201051344000582","219011344069620",31.31,10.30,0,333.93,375.11,35.4,32.2,0.265,611270.3,611270.3,28728,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667511,1692484.00
03/04/2017 17:45,2,1.039,ACTIVE,213.06,349.86,59.938,1488667503,"201051344000955","219011344069620",31.79,10.00,0,334.54,374.81,33.5,30.4,0.256,629373.7,629373.7,28614,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667512,1692485.00
03/04/2017 17:45,2,0.703,ACTIVE,211.70,434.02,59.944,1488667503,"274151322000094","219011344069620",40.73,13.30,0,332.13,465.58,28.9,26.0,0.194,730598.7,730598.7,29095,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667513,1692486.00
03/04/2017 17:45,2,1.189,ACTIVE,214.41,351.07,59.944,1488667503,"201051344000579","219011344069620",31.79,7.70,0,337.24,379.92,38.4,35.1,0.292,639413.4,639413.4,28574,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667514,1692487.00
03/04/2017 17:45,2,1.109,ACTIVE,213.29,345.96,59.901,1488667503,"201051344000890","219011344069620",31.33,7.30,0,334.54,376.01,35.3,32.1,0.261,623063.9,623063.9,28741,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667515,1692488.00
03/04/2017 17:45,2,1.084,ACTIVE,213.74,347.76,59.954,1488667503,"201051344000438","219011344069620",31.55,8.50,0,335.44,376.62,34.6,31.5,0.265,625982.4,625982.4,28701,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667516,1692489.00
03/04/2017 17:45,2,1.105,ACTIVE,213.51,344.15,59.981,1488667503,"201051344000417","219011344069620",20.42,7.30,0,334.84,362.49,22.9,20.2,0.164,603335.9,603335.9,29004,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667516,1692490.00
03/04/2017 17:45,2,1.068,ACTIVE,211.93,341.75,59.954,1488667503,"274151322000083","219011344069620",31.15,9.70,0,332.13,365.80,33.8,30.7,0.230,880967.8,880967.8,28082,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667517,1692491.00
03/04/2017 17:45,2,1.102,ACTIVE,212.61,345.36,59.944,1488667503,"274151322000076","219011344069620",31.69,12.00,0,333.93,372.71,35.4,32.2,0.239,938639.7,938639.7,28183,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667518,1692492.00
03/04/2017 17:45,2,0.762,ACTIVE,213.74,354.07,59.970,1488667503,"201051344000868","219011344069620",32.42,7.70,0,335.44,379.02,25.0,22.2,0.172,620957.4,620957.4,28775,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667519,1692493.00
03/04/2017 17:45,2,1.150,ACTIVE,211.70,349.86,59.970,1488667503,"274151322000095","219011344069620",31.65,11.00,0,333.03,372.11,36.9,33.6,0.243,929675.0,929675.0,28302,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667520,1692494.00
03/04/2017 17:45,2,1.188,ACTIVE,213.96,346.56,59.970,1488667503,"201051344000988","219011344069620",20.12,7.00,0,335.14,368.20,24.2,21.4,0.190,577425.5,577425.5,28814,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667521,1692495.00
03/04/2017 17:45,2,1.143,ACTIVE,213.29,346.56,60.018,1488667503,"201051344001025","219011344069620",31.41,9.00,0,333.93,376.92,36.4,33.2,0.283,624787.8,624787.8,28905,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667522,1692496.00
03/04/2017 17:45,2,1.197,ACTIVE,213.96,350.17,59.975,1488667503,"201051344000458","219011344069620",31.65,9.00,0,336.64,379.32,38.4,35.1,0.309,632506.5,632506.5,28393,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667523,1692497.00
