ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 17:45,2,1.000,ACTIVE,214.64,363.39,59.954,1488667503,"201051344000853","219011344069620",33.18,7.30,0,337.24,382.33,33.6,30.5,0.252,632687.0,632687.0,28237,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667524,1692498.00
03/04/2017 17:45,2,1.096,ACTIVE,213.74,348.06,59.986,1488667503,"201051344000685","219011344069620",31.37,7.30,0,334.24,375.11,34.8,31.7,0.278,626088.0,626088.0,28580,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667525,1692499.00
03/04/2017 17:45,2,1.037,ACTIVE,213.74,347.16,59.981,1488667503,"201051344000917","219011344069620",31.37,10.70,0,334.54,376.62,33.0,29.9,0.256,622496.2,622496.2,28572,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667526,1692500.00
03/04/2017 17:45,2,1.096,ACTIVE,213.74,348.66,59.907,1488667503,"201051344001145","219011344069620",31.57,7.30,0,335.14,378.12,35.1,31.9,0.274,630425.3,630425.3,28411,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667527,1692501.00
03/04/2017 17:45,2,1.129,ACTIVE,213.74,346.86,59.981,1488667503,"201051344000651","219011344069620",31.23,9.70,0,334.84,376.62,35.7,32.5,0.274,619303.2,619303.2,28784,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667528,1692502.00
03/04/2017 17:45,2,0.973,ACTIVE,211.48,340.55,59.991,1488667503,"274151322000088","219011344069620",30.59,11.70,0,333.03,361.59,30.1,27.1,0.194,843913.9,843913.9,28307,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667528,1692503.00
03/04/2017 17:45,2,0.723,ACTIVE,212.83,435.53,59.938,1488667503,"274151322000068","219011344069620",41.23,14.30,0,335.14,467.09,30.1,27.1,0.186,731180.2,731180.2,29005,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667529,1692504.00
03/04/2017 17:45,2,1.104,ACTIVE,213.29,345.36,59.954,1488667503,"201051344001135","219011344069620",31.09,10.00,0,334.54,376.31,34.8,31.7,0.270,615387.0,615387.0,28805,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667530,1692505.00
03/04/2017 17:45,2,0.711,ACTIVE,213.74,362.19,59.917,1488667503,"201051344000594","219011344069620",33.30,7.70,0,333.63,380.52,24.0,21.3,0.164,634474.3,634474.3,28650,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667531,1692506.00
03/04/2017 17:45,2,1.055,ACTIVE,213.51,346.26,59.965,1488667503,"201051344001203","219011344069620",31.29,8.00,0,335.44,375.11,33.5,30.4,0.261,623495.4,623495.4,28844,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667532,1692507.00
03/04/2017 17:45,2,1.023,ACTIVE,211.93,344.15,59.949,1488667503,"274151322000054","219011344069620",30.65,13.00,0,333.63,362.79,31.8,28.8,0.208,862198.2,862198.2,28205,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667533,1692508.00
03/04/2017 17:45,2,0.686,ACTIVE,214.19,357.68,59.938,1488667503,"201051344000867","219011344069620",32.90,8.50,0,335.74,379.32,22.8,20.1,0.155,620228.3,620228.3,28810,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667534,1692509.00
03/04/2017 17:45,2,0.889,ACTIVE,213.51,346.86,59.907,1488667503,"201051344001093","219011344069620",31.49,9.00,0,334.54,372.41,28.4,25.5,0.194,622129.9,622129.9,28665,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667535,1692510.00
03/04/2017 17:45,2,0.674,ACTIVE,213.96,345.06,60.018,1488667503,"201051344000900","219011344069620",30.83,7.70,0,336.64,381.12,21.1,18.4,0.155,640649.9,640649.9,28147,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667536,1692511.00
03/04/2017 17:45,2,0.727,ACTIVE,214.19,348.36,59.996,1488667503,"201051344000648","219011344069620",31.97,6.70,0,335.44,384.43,23.6,20.8,0.164,630337.3,630337.3,28225,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667537,1692512.00
03/04/2017 17:45,2,0.867,ACTIVE,214.19,365.80,59.970,1488667503,"201051344000569","219011344069620",33.56,8.50,0,336.04,379.02,29.5,26.5,0.212,642385.5,642385.5,28130,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667538,1692513.00
03/04/2017 17:45,2,1.113,ACTIVE,214.19,357.38,59.954,1488667503,"201051344000983","219011344069620",32.42,8.00,0,336.64,380.22,36.6,33.4,0.287,633505.3,633505.3,28327,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667538,1692514.00
03/04/2017 17:45,2,1.141,ACTIVE,214.19,347.76,59.954,1488667503,"201051344001158","219011344069620",31.09,7.00,0,335.74,377.82,35.9,32.8,0.287,620231.8,620231.8,28685,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667539,1692515.00
03/04/2017 17:45,2,0.711,ACTIVE,214.64,346.56,59.944,1488667503,"201051344000576","219011344069620",30.99,7.00,0,336.94,384.43,22.4,19.6,0.155,633387.1,633387.1,28201,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667540,1692516.00
03/04/2017 17:45,2,1.031,ACTIVE,211.93,342.35,59.949,1488667503,"274151322000087","219011344069620",30.67,18.70,0,333.63,362.79,32.0,29.0,0.203,833819.8,833819.8,28558,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488667541,1692517.00
03/04/2017 18:00,2,0.525,ACTIVE,214.41,343.25,59.981,1488668403,"201051344000645","219011344069620",30.77,6.70,0,335.44,359.78,16.4,13.9,0.102,632614.1,632614.1,28238,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668404,1692518.00
03/04/2017 18:00,2,0.297,ACTIVE,211.93,338.74,59.970,1488668403,"274151322000085","219011344069620",29.92,9.30,0,331.23,368.20,9.0,6.8,0.049,860017.7,860017.7,28265,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668405,1692519.00
03/04/2017 18:00,2,0.520,ACTIVE,214.41,346.26,59.996,1488668403,"201051344000633","219011344069620",31.75,6.30,0,335.44,373.01,16.7,14.2,0.106,619488.7,619488.7,28787,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668406,1692520.00
03/04/2017 18:00,2,0.633,ACTIVE,213.96,343.55,59.986,1488668403,"201051344000469","219011344069620",30.55,6.00,0,333.63,373.31,19.6,17.0,0.133,622263.2,622263.2,28749,0,0,0,L,1122011218,0,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668407,1692521.00
03/04/2017 18:00,2,0.611,ACTIVE,212.83,341.15,60.002,1488668403,"201051344000646","219011344069620",30.71,7.00,0,332.43,363.39,19.1,16.5,0.128,617246.2,617246.2,28653,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668408,1692522.00
03/04/2017 18:00,2,0.533,ACTIVE,211.93,340.55,59.991,1488668403,"274151322000052","219011344069620",30.28,11.00,0,330.03,354.67,16.4,13.9,0.102,889937.7,889937.7,28029,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668409,1692523.00
03/04/2017 18:00,2,0.688,ACTIVE,213.06,342.35,59.965,1488668403,"201051344000585","219011344069620",31.23,7.30,0,333.33,367.00,21.8,19.1,0.146,627284.9,627284.9,28811,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668410,1692524.00
03/04/2017 18:00,2,0.418,ACTIVE,212.83,338.44,59.965,1488668403,"201051344001230","219011344069620",30.61,5.50,0,333.33,364.29,12.9,10.6,0.071,621047.6,621047.6,28518,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668411,1692525.00
03/04/2017 18:00,2,0.475,ACTIVE,213.29,339.95,60.018,1488668403,"201051344000582","219011344069620",29.90,8.50,0,333.33,363.99,14.4,12.0,0.084,611275.6,611275.6,28729,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668412,1692526.00
03/04/2017 18:00,2,0.590,ACTIVE,212.61,344.45,59.986,1488668403,"201051344000955","219011344069620",31.57,8.50,0,332.73,365.80,18.9,16.3,0.115,629379.4,629379.4,28615,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668412,1692527.00
03/04/2017 18:00,2,0.230,ACTIVE,211.93,426.21,59.965,1488668403,"274151322000094","219011344069620",40.43,11.70,0,335.14,456.27,9.5,7.2,0.053,730602.8,730602.8,29096,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668413,1692528.00
03/04/2017 18:00,2,0.670,ACTIVE,213.96,342.65,59.975,1488668403,"201051344000579","219011344069620",30.77,6.70,0,334.54,370.30,20.9,18.3,0.141,639419.7,639419.7,28575,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668414,1692529.00
03/04/2017 18:00,2,0.488,ACTIVE,212.61,338.44,59.991,1488668403,"201051344000890","219011344069620",29.92,6.00,0,332.73,364.29,14.8,12.4,0.084,623069.4,623069.4,28742,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668415,1692530.00
03/04/2017 18:00,2,0.598,ACTIVE,213.06,340.55,60.018,1488668403,"201051344000438","219011344069620",31.03,6.70,0,334.54,367.30,18.8,16.2,0.115,625988.3,625988.3,28702,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668416,1692531.00
03/04/2017 18:00,2,0.605,ACTIVE,213.06,339.34,59.986,1488668403,"201051344000417","219011344069620",20.30,6.30,0,333.63,354.97,12.5,10.1,0.075,603339.6,603339.6,29005,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668417,1692532.00
03/04/2017 18:00,2,0.393,ACTIVE,211.70,338.44,59.954,1488668403,"274151322000083","219011344069620",30.06,8.00,0,330.93,356.18,12.0,9.6,0.071,880972.9,880972.9,28083,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668418,1692533.00
03/04/2017 18:00,2,0.506,ACTIVE,212.38,349.26,59.965,1488668403,"274151322000076","219011344069620",32.01,10.30,0,332.13,362.19,16.4,13.9,0.097,938645.4,938645.4,28184,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668419,1692534.00
03/04/2017 18:00,2,0.520,ACTIVE,213.74,342.05,60.012,1488668403,"201051344000868","219011344069620",30.02,6.30,0,335.74,365.49,15.8,13.4,0.097,620961.4,620961.4,28776,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668420,1692535.00
03/04/2017 18:00,2,0.406,ACTIVE,211.70,339.04,59.954,1488668403,"274151322000095","219011344069620",30.32,9.00,0,330.63,362.19,12.4,10.1,0.071,929680.4,929680.4,28303,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668421,1692536.00
03/04/2017 18:00,2,0.615,ACTIVE,213.74,342.95,59.981,1488668403,"201051344000988","219011344069620",19.98,6.30,0,334.54,358.58,12.5,10.1,0.093,577429.1,577429.1,28815,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668422,1692537.00
03/04/2017 18:00,2,0.621,ACTIVE,212.83,340.55,59.986,1488668403,"201051344001025","219011344069620",31.17,7.00,0,333.33,366.70,19.7,17.1,0.133,624793.8,624793.8,28906,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668422,1692538.00
03/04/2017 18:00,2,0.621,ACTIVE,213.74,346.56,59.954,1488668403,"201051344000458","219011344069620",31.83,7.70,0,334.54,373.91,20.1,17.4,0.137,632512.6,632512.6,28394,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668423,1692539.00
03/04/2017 18:00,2,0.629,ACTIVE,214.41,344.15,59.965,1488668403,"201051344000853","219011344069620",30.91,6.30,0,336.04,377.82,19.7,17.1,0.133,632692.7,632692.7,28238,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668424,1692540.00
03/04/2017 18:00,2,0.475,ACTIVE,213.51,341.15,59.991,1488668403,"201051344000685","219011344069620",29.70,6.30,0,333.93,364.89,14.3,11.9,0.088,626093.5,626093.5,28581,0,0,0,L,1122011218,0,123.36,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668425,1692541.00
03/04/2017 18:00,2,0.451,ACTIVE,213.29,339.95,59.959,1488668403,"201051344000917","219011344069620",29.44,8.50,0,333.03,364.59,13.5,11.1,0.080,622500.6,622500.6,28573,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668426,1692542.00
03/04/2017 18:00,2,0.434,ACTIVE,213.51,339.65,59.991,1488668403,"201051344001145","219011344069620",30.20,6.00,0,334.84,364.59,13.3,10.9,0.075,630430.1,630430.1,28412,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668427,1692543.00
03/04/2017 18:00,2,0.621,ACTIVE,213.51,341.45,59.975,1488668403,"201051344000651","219011344069620",30.95,7.30,0,333.93,363.69,19.6,16.9,0.124,619309.2,619309.2,28785,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668428,1692544.00
03/04/2017 18:00,2,0.404,ACTIVE,211.48,339.04,59.991,1488668403,"274151322000088","219011344069620",30.65,10.00,0,330.33,352.87,12.6,10.3,0.080,843918.6,843918.6,28308,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668429,1692545.00
03/04/2017 18:00,2,0.307,ACTIVE,212.38,440.64,59.954,1488668403,"274151322000068","219011344069620",41.94,12.70,0,331.83,455.67,13.0,10.6,0.062,731185.1,731185.1,29006,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668430,1692546.00
03/04/2017 18:00,2,0.621,ACTIVE,213.06,339.95,59.954,1488668403,"201051344001135","219011344069620",30.53,8.50,0,333.33,363.69,19.3,16.7,0.133,615392.9,615392.9,28806,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668431,1692547.00
03/04/2017 18:00,2,0.529,ACTIVE,213.29,342.65,59.954,1488668403,"201051344000594","219011344069620",31.39,6.70,0,333.63,373.01,16.8,14.3,0.097,634478.5,634478.5,28651,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668432,1692548.00
03/04/2017 18:00,2,0.463,ACTIVE,213.29,339.65,59.996,1488668403,"201051344001203","219011344069620",30.47,6.70,0,333.63,365.19,14.3,11.9,0.088,623500.1,623500.1,28845,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668433,1692549.00
03/04/2017 18:00,2,0.324,ACTIVE,211.48,345.66,59.981,1488668403,"274151322000054","219011344069620",31.89,11.30,0,330.63,371.21,10.5,8.2,0.062,862201.7,862201.7,28206,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668433,1692550.00
03/04/2017 18:00,2,0.523,ACTIVE,213.96,341.45,59.975,1488668403,"201051344000867","219011344069620",30.79,7.30,0,333.63,367.30,16.4,13.9,0.097,620232.4,620232.4,28811,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668434,1692551.00
03/04/2017 18:00,2,0.447,ACTIVE,213.06,340.25,59.970,1488668403,"201051344001093","219011344069620",29.76,7.30,0,333.63,363.69,13.5,11.1,0.062,622134.0,622134.0,28666,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668435,1692552.00
03/04/2017 18:00,2,0.504,ACTIVE,213.96,342.95,59.981,1488668403,"201051344000900","219011344069620",30.75,6.70,0,334.84,357.38,15.7,13.2,0.106,640653.6,640653.6,28148,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668436,1692553.00
03/04/2017 18:00,2,0.547,ACTIVE,213.96,342.65,59.959,1488668403,"201051344000648","219011344069620",30.75,5.50,0,334.84,361.29,17.1,14.5,0.106,630341.5,630341.5,28226,0,0,0,L,1122011218,0,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668437,1692554.00
03/04/2017 18:00,2,0.633,ACTIVE,213.74,342.65,59.991,1488668403,"201051344000569","219011344069620",31.41,7.00,0,333.63,377.52,20.1,17.5,0.133,642391.2,642391.2,28131,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668438,1692555.00
03/04/2017 18:00,2,0.637,ACTIVE,213.74,343.25,59.981,1488668403,"201051344000983","219011344069620",30.73,6.70,0,333.93,374.81,19.9,17.3,0.133,633511.1,633511.1,28328,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668439,1692556.00
03/04/2017 18:00,2,0.615,ACTIVE,213.96,343.85,59.949,1488668403,"201051344001158","219011344069620",30.61,6.00,0,334.84,366.70,19.1,16.5,0.133,620237.6,620237.6,28686,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668440,1692557.00
03/04/2017 18:00,2,0.561,ACTIVE,214.41,343.55,59.907,1488668403,"201051344000576","219011344069620",30.77,6.00,0,334.84,356.18,17.5,15.0,0.106,633391.3,633391.3,28202,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668441,1692558.00
03/04/2017 18:00,2,0.324,ACTIVE,211.93,337.84,59.949,1488668403,"274151322000087","219011344069620",30.49,15.50,0,329.73,354.67,10.1,7.8,0.053,833824.2,833824.2,28559,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488668442,1692559.00
03/04/2017 18:15,2,0.295,ACTIVE,213.96,339.95,60.007,1488669303,"201051344000645","219011344069620",29.78,6.00,0,335.44,358.28,8.9,6.7,0.035,632617.1,632617.1,28239,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669304,1692560.00
03/04/2017 18:15,2,0.203,ACTIVE,211.93,336.34,59.991,1488669303,"274151322000085","219011344069620",28.49,7.70,0,333.63,341.45,5.8,3.7,0.018,860019.0,860019.0,28266,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669305,1692561.00
03/04/2017 18:15,2,0.316,ACTIVE,214.19,341.15,59.986,1488669303,"201051344000633","219011344069620",30.02,5.50,0,335.74,358.88,9.7,7.4,0.040,619491.7,619491.7,28788,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669306,1692562.00
03/04/2017 18:15,2,0.361,ACTIVE,213.74,339.95,59.986,1488669303,"201051344000469","219011344069620",28.90,4.50,0,333.03,354.67,10.6,8.3,0.049,622266.5,622266.5,28750,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669307,1692563.00
03/04/2017 18:15,2,0.361,ACTIVE,212.83,338.74,60.034,1488669303,"201051344000646","219011344069620",29.02,6.00,0,331.83,350.47,10.7,8.4,0.053,617249.4,617249.4,28654,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669308,1692564.00
03/04/2017 18:15,2,0.273,ACTIVE,211.70,337.54,60.002,1488669303,"274151322000052","219011344069620",29.84,9.70,0,333.33,348.06,8.3,6.1,0.044,889940.2,889940.2,28030,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669309,1692565.00
03/04/2017 18:15,2,0.295,ACTIVE,213.06,342.35,59.981,1488669303,"201051344000585","219011344069620",31.61,6.30,0,332.43,360.08,9.5,7.2,0.031,627288.2,627288.2,28812,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669310,1692566.00
03/04/2017 18:15,2,0.309,ACTIVE,212.83,337.54,59.959,1488669303,"201051344001230","219011344069620",29.60,4.50,0,330.93,345.66,9.3,7.1,0.040,621049.9,621049.9,28519,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669311,1692567.00
03/04/2017 18:15,2,0.338,ACTIVE,213.51,338.74,59.991,1488669303,"201051344000582","219011344069620",29.14,6.70,0,331.23,353.47,10.0,7.7,0.044,611278.6,611278.6,28730,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669312,1692568.00
03/04/2017 18:15,2,0.357,ACTIVE,212.61,337.84,60.023,1488669303,"201051344000955","219011344069620",30.04,7.00,0,333.33,353.17,10.9,8.6,0.049,629382.6,629382.6,28616,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669313,1692569.00
03/04/2017 18:15,2,0.127,ACTIVE,211.70,337.24,60.018,1488669303,"274151322000094","219011344069620",30.40,9.30,0,333.93,430.12,3.9,1.8,0.018,730603.8,730603.8,29097,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669314,1692570.00
03/04/2017 18:15,2,0.371,ACTIVE,213.51,339.34,60.012,1488669303,"201051344000579","219011344069620",30.28,6.00,0,334.24,362.49,11.4,9.1,0.044,639423.2,639423.2,28576,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669315,1692571.00
03/04/2017 18:15,2,0.346,ACTIVE,212.83,337.84,60.034,1488669303,"201051344000890","219011344069620",30.06,5.00,0,331.23,357.08,10.6,8.3,0.044,623072.3,623072.3,28743,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669315,1692572.00
03/04/2017 18:15,2,0.346,ACTIVE,213.06,338.44,60.002,1488669303,"201051344000438","219011344069620",30.45,5.50,0,332.43,354.07,10.7,8.4,0.040,625991.5,625991.5,28703,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669316,1692573.00
03/04/2017 18:15,2,0.412,ACTIVE,213.06,337.54,59.996,1488669303,"201051344000417","219011344069620",18.07,5.00,0,332.13,346.26,7.6,5.4,0.022,603341.7,603341.7,29006,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669317,1692574.00
03/04/2017 18:15,2,0.213,ACTIVE,211.70,336.04,60.007,1488669303,"274151322000083","219011344069620",28.96,7.00,0,333.33,343.25,6.2,4.1,0.018,880974.7,880974.7,28084,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669318,1692575.00
03/04/2017 18:15,2,0.250,ACTIVE,212.38,336.64,60.012,1488669303,"274151322000076","219011344069620",30.49,9.00,0,334.54,357.08,7.7,5.5,0.035,938648.0,938648.0,28185,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669319,1692576.00
03/04/2017 18:15,2,0.301,ACTIVE,213.51,339.04,60.002,1488669303,"201051344000868","219011344069620",29.84,5.50,0,332.73,355.28,9.1,6.9,0.035,620964.3,620964.3,28777,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669320,1692577.00
03/04/2017 18:15,2,0.213,ACTIVE,211.70,336.94,59.991,1488669303,"274151322000095","219011344069620",28.82,7.30,0,333.03,349.86,6.2,4.1,0.031,929682.2,929682.2,28304,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669321,1692578.00
03/04/2017 18:15,2,0.322,ACTIVE,213.29,340.25,60.012,1488669303,"201051344000988","219011344069620",19.60,5.50,0,333.93,350.47,6.4,4.3,0.035,577431.0,577431.0,28816,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669322,1692579.00
03/04/2017 18:15,2,0.326,ACTIVE,212.83,337.24,60.018,1488669303,"201051344001025","219011344069620",30.47,6.00,0,332.43,355.28,10.1,7.8,0.049,624797.0,624797.0,28907,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669323,1692580.00
03/04/2017 18:15,2,0.348,ACTIVE,213.51,339.95,60.007,1488669303,"201051344000458","219011344069620",30.14,6.70,0,334.84,355.28,10.7,8.4,0.044,632516.0,632516.0,28395,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669324,1692581.00
03/04/2017 18:15,2,0.322,ACTIVE,213.96,340.85,60.002,1488669303,"201051344000853","219011344069620",30.99,5.00,0,335.44,359.18,10.2,7.9,0.040,632695.9,632695.9,28239,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669324,1692582.00
03/04/2017 18:15,2,0.332,ACTIVE,213.29,339.65,59.991,1488669303,"201051344000685","219011344069620",29.44,4.50,0,332.13,354.67,9.9,7.7,0.049,626096.2,626096.2,28582,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669325,1692583.00
03/04/2017 18:15,2,0.318,ACTIVE,213.29,339.34,59.975,1488669303,"201051344000917","219011344069620",29.00,7.00,0,331.23,347.76,9.4,7.1,0.049,622503.1,622503.1,28574,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669326,1692584.00
03/04/2017 18:15,2,0.293,ACTIVE,213.51,339.34,60.018,1488669303,"201051344001145","219011344069620",30.32,4.50,0,332.73,347.76,9.0,6.8,0.044,630432.5,630432.5,28413,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669327,1692585.00
03/04/2017 18:15,2,0.352,ACTIVE,213.06,338.44,60.018,1488669303,"201051344000651","219011344069620",29.30,6.00,0,333.33,352.27,10.5,8.2,0.044,619312.4,619312.4,28786,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669328,1692586.00
03/04/2017 18:15,2,0.203,ACTIVE,211.48,335.74,60.012,1488669303,"274151322000088","219011344069620",27.91,9.00,0,333.03,352.27,5.8,3.6,0.027,843920.2,843920.2,28309,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669329,1692587.00
03/04/2017 18:15,2,0.152,ACTIVE,212.38,338.14,60.018,1488669303,"274151322000068","219011344069620",31.03,11.00,0,335.14,450.26,4.8,2.7,0.018,731186.9,731186.9,29007,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669330,1692588.00
03/04/2017 18:15,2,0.330,ACTIVE,212.61,337.84,60.023,1488669303,"201051344001135","219011344069620",30.67,6.70,0,331.53,351.67,10.3,8.0,0.053,615396.1,615396.1,28807,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669331,1692589.00
03/04/2017 18:15,2,0.322,ACTIVE,213.06,339.04,59.996,1488669303,"201051344000594","219011344069620",29.40,6.00,0,333.33,359.78,9.6,7.3,0.040,634481.5,634481.5,28652,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669332,1692590.00
03/04/2017 18:15,2,0.312,ACTIVE,213.06,337.54,60.007,1488669303,"201051344001203","219011344069620",28.63,5.50,0,333.33,354.67,9.1,6.8,0.035,623502.8,623502.8,28846,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669333,1692591.00
03/04/2017 18:15,2,0.211,ACTIVE,211.70,336.64,60.007,1488669303,"274151322000054","219011344069620",28.63,10.00,0,333.03,352.87,6.1,4.0,0.027,862203.3,862203.3,28207,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669334,1692592.00
03/04/2017 18:15,2,0.295,ACTIVE,213.74,338.14,60.018,1488669303,"201051344000867","219011344069620",30.32,6.30,0,334.24,351.07,9.1,6.9,0.040,620235.2,620235.2,28812,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669335,1692593.00
03/04/2017 18:15,2,0.330,ACTIVE,213.06,338.74,60.012,1488669303,"201051344001093","219011344069620",29.90,6.00,0,333.33,350.17,10.1,7.8,0.040,622136.5,622136.5,28667,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669336,1692594.00
03/04/2017 18:15,2,0.238,ACTIVE,213.29,339.65,60.012,1488669303,"201051344000900","219011344069620",29.76,5.50,0,334.24,358.88,7.2,5.1,0.035,640656.1,640656.1,28149,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669337,1692595.00
03/04/2017 18:15,2,0.326,ACTIVE,213.74,339.34,59.996,1488669303,"201051344000648","219011344069620",29.12,4.00,0,334.84,354.67,9.7,7.4,0.035,630344.5,630344.5,28227,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669338,1692596.00
03/04/2017 18:15,2,0.352,ACTIVE,213.29,339.65,60.007,1488669303,"201051344000569","219011344069620",24.37,6.00,0,334.84,352.87,8.9,6.6,0.049,642394.4,642394.4,28132,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669339,1692597.00
03/04/2017 18:15,2,0.330,ACTIVE,213.51,339.04,59.986,1488669303,"201051344000983","219011344069620",30.63,6.00,0,333.93,354.37,10.3,8.0,0.044,633514.4,633514.4,28329,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669340,1692598.00
03/04/2017 18:15,2,0.324,ACTIVE,213.51,339.04,60.002,1488669303,"201051344001158","219011344069620",29.60,5.00,0,333.93,353.17,9.8,7.5,0.049,620240.6,620240.6,28687,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669341,1692599.00
03/04/2017 18:15,2,0.314,ACTIVE,213.74,340.55,59.991,1488669303,"201051344000576","219011344069620",30.14,5.00,0,335.14,354.37,9.6,7.3,0.035,633394.3,633394.3,28203,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669341,1692600.00
03/04/2017 18:15,2,0.209,ACTIVE,211.70,336.34,60.002,1488669303,"274151322000087","219011344069620",27.93,13.00,0,333.33,342.95,5.9,3.8,0.004,833825.6,833825.6,28560,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488669342,1692601.00
03/04/2017 18:30,2,0.199,ACTIVE,213.29,338.14,59.959,1488670203,"201051344000645","219011344069620",26.90,5.00,0,335.14,345.66,5.4,3.3,0.004,632618.2,632618.2,28240,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670204,1692602.00
03/04/2017 18:30,2,0.102,ACTIVE,211.25,335.74,59.986,1488670203,"274151322000085","219011344069620",27.27,6.70,0,333.63,339.95,2.8,0.8,0.004,860019.5,860019.5,28267,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670205,1692603.00
03/04/2017 18:30,2,0.227,ACTIVE,213.51,339.04,59.959,1488670203,"201051344000633","219011344069620",25.21,4.00,0,333.93,346.56,5.8,3.7,0.004,619493.0,619493.0,28789,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670206,1692604.00
03/04/2017 18:30,2,0.242,ACTIVE,212.83,337.54,59.959,1488670203,"201051344000469","219011344069620",26.54,3.30,0,332.43,345.66,6.5,4.4,0.013,622268.0,622268.0,28751,0,0,0,L,1122011218,0,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670207,1692605.00
03/04/2017 18:30,2,0.211,ACTIVE,212.38,336.94,59.965,1488670203,"201051344000646","219011344069620",26.04,4.50,0,331.23,344.76,5.6,3.5,0.009,617250.7,617250.7,28655,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670208,1692606.00
03/04/2017 18:30,2,0.131,ACTIVE,211.03,334.84,59.959,1488670203,"274151322000052","219011344069620",27.43,8.00,0,333.03,341.15,3.6,1.6,0.000,889941.0,889941.0,28031,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670209,1692607.00
03/04/2017 18:30,2,0.211,ACTIVE,212.83,337.24,59.965,1488670203,"201051344000585","219011344069620",26.72,5.00,0,332.13,345.66,5.8,3.6,0.004,627289.5,627289.5,28813,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670210,1692608.00
03/04/2017 18:30,2,0.199,ACTIVE,212.61,336.34,59.965,1488670203,"201051344001230","219011344069620",24.75,3.70,0,331.23,342.35,5.0,2.9,0.004,621051.1,621051.1,28520,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670210,1692609.00
03/04/2017 18:30,2,0.223,ACTIVE,213.29,337.24,59.965,1488670203,"201051344000582","219011344069620",24.89,5.00,0,332.43,344.76,5.7,3.5,0.004,611279.8,611279.8,28731,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670211,1692610.00
03/04/2017 18:30,2,0.242,ACTIVE,212.38,336.04,60.007,1488670203,"201051344000955","219011344069620",25.35,5.50,0,330.63,343.55,6.2,4.1,0.004,629384.1,629384.1,28617,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670212,1692611.00
03/04/2017 18:30,2,0.053,ALERT,211.03,313.50,59.975,1488670203,"274151322000094","219011344069620",24.79,7.00,0,296.36,414.19,1.4,0.0,0.000,730603.9,730603.9,29098,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,16,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670214,1692612.00
03/04/2017 18:30,2,0.254,ACTIVE,212.83,337.24,59.970,1488670203,"201051344000579","219011344069620",25.82,4.50,0,333.63,345.36,6.6,4.5,0.004,639424.8,639424.8,28577,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670215,1692613.00
03/04/2017 18:30,2,0.234,ACTIVE,212.61,336.04,59.986,1488670203,"201051344000890","219011344069620",24.73,4.00,0,331.23,343.55,5.9,3.8,0.004,623073.7,623073.7,28744,0,0,0,L,1122011218,0,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670216,1692614.00
03/04/2017 18:30,2,0.234,ACTIVE,212.83,336.94,60.018,1488670203,"201051344000438","219011344069620",25.27,4.00,0,332.43,345.06,6.0,3.9,0.004,625992.9,625992.9,28704,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670217,1692615.00
03/04/2017 18:30,2,0.240,ALERT,212.83,299.37,59.965,1488670203,"201051344000417","219011344069620",19.70,4.00,0,298.77,347.46,4.8,2.7,0.000,603342.6,603342.6,29007,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670219,1692616.00
03/04/2017 18:30,2,0.105,ACTIVE,211.48,336.34,59.949,1488670203,"274151322000083","219011344069620",26.94,6.30,0,333.03,340.55,2.9,0.9,0.004,880975.3,880975.3,28085,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670220,1692617.00
03/04/2017 18:30,2,0.111,ACTIVE,211.93,336.04,59.954,1488670203,"274151322000076","219011344069620",27.83,7.30,0,334.24,340.85,3.2,1.1,0.004,938648.7,938648.7,28186,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670220,1692618.00
03/04/2017 18:30,2,0.211,ACTIVE,212.83,337.24,59.959,1488670203,"201051344000868","219011344069620",24.61,4.00,0,332.73,344.15,5.3,3.2,0.004,620965.5,620965.5,28778,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670221,1692619.00
03/04/2017 18:30,2,0.104,ACTIVE,211.25,336.04,59.981,1488670203,"274151322000095","219011344069620",27.02,6.00,0,333.33,339.65,2.8,0.8,0.000,929682.7,929682.7,28305,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670222,1692620.00
03/04/2017 18:30,2,0.174,ACTIVE,212.61,329.73,59.954,1488670203,"201051344000988","219011344069620",18.73,4.50,0,312.29,345.06,3.3,1.3,0.000,577431.5,577431.5,28817,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670223,1692621.00
03/04/2017 18:30,2,0.193,ACTIVE,212.38,335.44,59.949,1488670203,"201051344001025","219011344069620",27.93,4.50,0,331.83,343.25,5.5,3.4,0.004,624798.3,624798.3,28908,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670224,1692622.00
03/04/2017 18:30,2,0.201,ACTIVE,212.83,336.64,59.991,1488670203,"201051344000458","219011344069620",28.43,6.00,0,333.03,345.66,5.8,3.7,0.004,632517.4,632517.4,28396,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670225,1692623.00
03/04/2017 18:30,2,0.197,ACTIVE,213.29,338.44,59.944,1488670203,"201051344000853","219011344069620",26.02,4.00,0,334.84,347.16,5.2,3.1,0.009,632697.2,632697.2,28240,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670226,1692624.00
03/04/2017 18:30,2,0.217,ACTIVE,213.06,337.84,59.917,1488670203,"201051344000685","219011344069620",24.65,4.00,0,332.43,345.36,5.5,3.3,0.000,626097.5,626097.5,28583,0,0,0,L,1122011218,0,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670227,1692625.00
03/04/2017 18:30,2,0.213,ACTIVE,213.06,337.84,59.949,1488670203,"201051344000917","219011344069620",23.91,6.00,0,332.13,345.66,5.2,3.1,0.000,622504.3,622504.3,28575,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670228,1692626.00
03/04/2017 18:30,2,0.188,ACTIVE,213.06,337.24,59.949,1488670203,"201051344001145","219011344069620",24.93,3.70,0,333.33,344.15,4.8,2.7,0.009,630433.5,630433.5,28414,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670229,1692627.00
03/04/2017 18:30,2,0.227,ACTIVE,212.61,336.64,59.933,1488670203,"201051344000651","219011344069620",25.70,4.50,0,332.43,344.76,5.9,3.8,0.004,619313.8,619313.8,28787,0,0,0,L,1122011218,0,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670229,1692628.00
03/04/2017 18:30,2,0.092,ACTIVE,210.80,334.54,59.938,1488670203,"274151322000088","219011344069620",25.37,7.30,0,331.83,339.95,2.4,0.3,0.000,843920.6,843920.6,28310,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670230,1692629.00
03/04/2017 18:30,2,0.074,ALERT,211.93,318.30,59.944,1488670203,"274151322000068","219011344069620",25.35,9.00,0,295.76,414.49,1.9,0.0,0.000,731187.2,731187.2,29008,0,0,0,L,1151911521,0,122.01,122.23,0002,6,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670232,1692630.00
03/04/2017 18:30,2,0.180,ACTIVE,212.38,335.14,59.949,1488670203,"201051344001135","219011344069620",28.21,5.00,0,331.23,349.86,5.2,3.0,0.004,615397.3,615397.3,28808,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670233,1692631.00
03/04/2017 18:30,2,0.225,ACTIVE,212.61,337.24,59.981,1488670203,"201051344000594","219011344069620",25.03,4.50,0,331.83,344.76,5.7,3.6,0.004,634482.8,634482.8,28653,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670234,1692632.00
03/04/2017 18:30,2,0.215,ACTIVE,212.61,336.34,59.954,1488670203,"201051344001203","219011344069620",23.97,4.00,0,333.03,343.85,5.3,3.2,0.000,623504.0,623504.0,28847,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670235,1692633.00
03/04/2017 18:30,2,0.098,ACTIVE,211.03,335.44,59.954,1488670203,"274151322000054","219011344069620",27.14,8.50,0,332.13,339.65,2.7,0.7,0.004,862203.8,862203.8,28208,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670236,1692634.00
03/04/2017 18:30,2,0.207,ACTIVE,213.29,337.24,59.954,1488670203,"201051344000867","219011344069620",25.03,5.00,0,332.43,343.85,5.3,3.2,0.004,620236.5,620236.5,28813,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670237,1692635.00
03/04/2017 18:30,2,0.252,ACTIVE,212.61,336.94,59.922,1488670203,"201051344001093","219011344069620",24.19,5.00,0,332.13,343.55,6.2,4.1,0.000,622137.9,622137.9,28668,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670238,1692636.00
03/04/2017 18:30,2,0.141,ACTIVE,212.83,338.14,59.949,1488670203,"201051344000900","219011344069620",25.25,4.50,0,332.73,344.76,3.6,1.6,0.004,640656.9,640656.9,28150,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670239,1692637.00
03/04/2017 18:30,2,0.232,ACTIVE,212.83,336.94,59.954,1488670203,"201051344000648","219011344069620",25.19,3.70,0,333.93,345.06,6.0,3.8,0.004,630345.9,630345.9,28228,0,0,0,L,1122011218,0,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670240,1692638.00
03/04/2017 18:30,2,0.201,ACTIVE,212.83,336.94,59.965,1488670203,"201051344000569","219011344069620",28.47,5.00,0,331.23,344.76,5.8,3.7,0.004,642395.8,642395.8,28133,0,0,0,L,1122011218,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670241,1692639.00
03/04/2017 18:30,2,0.201,ACTIVE,212.83,336.64,59.917,1488670203,"201051344000983","219011344069620",26.28,4.50,0,332.73,345.06,5.4,3.3,0.004,633515.7,633515.7,28330,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670242,1692640.00
03/04/2017 18:30,2,0.199,ACTIVE,213.06,337.54,59.996,1488670203,"201051344001158","219011344069620",24.09,3.70,0,332.73,345.66,4.9,2.8,0.004,620241.8,620241.8,28688,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670243,1692641.00
