ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 18:30,2,0.209,ACTIVE,213.29,338.74,59.954,1488670203,"201051344000576","219011344069620",27.00,4.00,0,334.54,345.96,5.7,3.6,0.009,633395.6,633395.6,28204,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670244,1692642.00
03/04/2017 18:30,2,0.031,ALERT,211.25,297.57,59.954,1488670203,"274151322000087","219011344069620",31.77,10.30,0,294.86,340.55,0.0,0.0,0.000,833826.1,833826.1,28561,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,80,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488670245,1692643.00
03/04/2017 18:45,2,0.053,ALERT,213.51,299.97,59.986,1488671103,"201051344000645","219011344069620",29.44,3.30,0,298.17,340.25,1.6,0.0,0.000,632618.5,632618.5,28241,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1488671105,1692644.00
03/04/2017 18:45,2,0.021,ALERT,211.48,297.26,59.975,1488671103,"274151322000085","219011344069620",27.17,4.50,0,295.46,337.84,0.0,0.0,0.000,860019.6,860019.6,28268,0,0,0,L,1151911521,0,122.01,122.01,0100,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1488671107,1692645.00
03/04/2017 18:45,2,0.076,ALERT,213.74,299.67,59.981,1488671103,"201051344000633","219011344069620",28.92,3.00,0,296.36,342.65,2.2,0.2,0.000,619493.4,619493.4,28790,0,0,0,L,1122011218,0,121.78,122.68,0100,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1488671109,1692646.00
03/04/2017 18:45,2,0.092,ALERT,213.29,299.97,59.996,1488671103,"201051344000469","219011344069620",28.37,2.50,0,297.26,339.65,2.6,0.6,0.000,622268.4,622268.4,28752,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1488671110,1692647.00
03/04/2017 18:45,2,0.053,ALERT,212.38,299.37,59.975,1488671103,"201051344000646","219011344069620",28.31,3.00,0,297.57,339.34,1.5,0.0,0.000,617251.0,617251.0,28656,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1488671112,1692648.00
03/04/2017 18:45,2,0.000,ALERT,211.03,297.26,59.975,1488671103,"274151322000052","219011344069620",0.00,5.50,0,295.16,346.86,0.0,0.0,0.000,889941.1,889941.1,28032,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488671114,1692649.00
03/04/2017 18:45,2,0.072,ALERT,212.83,299.67,59.981,1488671103,"201051344000585","219011344069620",29.00,3.30,0,297.57,338.74,2.2,0.2,0.000,627289.8,627289.8,28814,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488671116,1692650.00
03/04/2017 18:45,2,0.070,ALERT,212.61,299.97,59.981,1488671103,"201051344001230","219011344069620",28.11,2.50,0,298.17,337.84,2.0,0.0,0.000,621051.3,621051.3,28521,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1488671118,1692651.00
03/04/2017 18:45,2,0.078,ALERT,213.29,300.57,59.981,1488671103,"201051344000582","219011344069620",28.75,3.00,0,298.77,339.65,2.4,0.3,0.000,611280.2,611280.2,28732,0,0,0,L,1122011218,0,122.46,121.78,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488671119,1692652.00
03/04/2017 18:45,2,0.102,ALERT,212.38,299.67,59.949,1488671103,"201051344000955","219011344069620",26.00,3.70,0,297.87,338.44,2.7,0.7,0.000,629384.6,629384.6,28618,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1488671121,1692653.00
03/04/2017 18:45,2,0.000,ALERT,211.25,296.66,59.959,1488671103,"274151322000094","219011344069620",0.00,4.00,0,294.86,414.19,0.0,0.0,0.000,730603.9,730603.9,29100,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,125,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1488671123,1692654.00
03/04/2017 18:45,2,0.096,ALERT,213.06,300.57,59.986,1488671103,"201051344000579","219011344069620",29.14,3.30,0,298.77,339.65,2.9,0.8,0.000,639425.3,639425.3,28578,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1488671125,1692655.00
03/04/2017 18:45,2,0.107,ALERT,212.38,300.27,59.970,1488671103,"201051344000890","219011344069620",29.02,3.00,0,298.47,338.74,3.2,1.1,0.000,623074.2,623074.2,28745,0,0,0,L,1122011218,0,122.23,120.88,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488671127,1692656.00
03/04/2017 18:45,2,0.094,ALERT,212.83,299.97,59.975,1488671103,"201051344000438","219011344069620",28.73,2.50,0,297.87,339.34,2.8,0.8,0.000,625993.4,625993.4,28705,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1488671128,1692657.00
03/04/2017 18:45,2,0.137,ALERT,213.06,299.67,59.981,1488671103,"201051344000417","219011344069620",18.19,3.00,0,297.57,301.17,2.5,0.5,0.000,603342.9,603342.9,29009,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488671130,1692658.00
03/04/2017 18:45,2,0.000,ALERT,211.48,297.57,59.933,1488671103,"274151322000083","219011344069620",0.00,3.70,0,295.76,337.84,0.0,0.0,0.000,880975.3,880975.3,28086,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1488671132,1692659.00
03/04/2017 18:45,2,0.018,ALERT,211.93,297.57,59.986,1488671103,"274151322000076","219011344069620",28.23,5.50,0,295.16,345.66,0.0,0.0,0.000,938648.7,938648.7,28187,0,0,0,L,1151911521,0,121.55,122.46,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1488671135,1692660.00
03/04/2017 18:45,2,0.074,ALERT,212.83,300.57,59.954,1488671103,"201051344000868","219011344069620",28.55,3.00,0,298.77,340.85,2.2,0.2,0.000,620965.8,620965.8,28779,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1488671137,1692661.00
03/04/2017 18:45,2,0.014,ALERT,211.25,298.47,59.986,1488671103,"274151322000095","219011344069620",27.29,3.70,0,296.66,355.88,0.0,0.0,0.000,929682.8,929682.8,28306,0,0,0,L,1151911521,0,122.01,121.78,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488671139,1692662.00
03/04/2017 18:45,2,0.059,ALERT,212.83,299.97,59.981,1488671103,"201051344000988","219011344069620",18.85,3.00,0,295.76,337.24,1.1,0.0,0.000,577431.6,577431.6,28818,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1488671140,1692663.00
03/04/2017 18:45,2,0.072,ALERT,212.61,299.37,59.981,1488671103,"201051344001025","219011344069620",28.94,2.50,0,297.26,339.04,2.2,0.2,0.000,624798.6,624798.6,28909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488671142,1692664.00
03/04/2017 18:45,2,0.092,ALERT,212.83,299.97,59.954,1488671103,"201051344000458","219011344069620",28.49,4.00,0,298.17,339.34,2.6,0.6,0.000,632517.8,632517.8,28397,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488671144,1692665.00
03/04/2017 18:45,2,0.064,ALERT,213.29,299.97,59.981,1488671103,"201051344000853","219011344069620",29.28,2.50,0,298.17,341.15,2.0,0.0,0.000,632697.4,632697.4,28241,0,0,0,L,1122011218,0,121.55,122.68,0100,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1488671146,1692666.00
03/04/2017 18:45,2,0.066,ALERT,213.06,299.97,59.981,1488671103,"201051344000685","219011344069620",28.35,2.50,0,298.17,339.65,1.9,0.0,0.000,626097.7,626097.7,28584,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488671148,1692667.00
03/04/2017 18:45,2,0.064,ALERT,212.83,299.37,59.975,1488671103,"201051344000917","219011344069620",28.07,4.00,0,296.36,340.55,1.9,0.0,0.000,622504.5,622504.5,28576,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1488671149,1692668.00
03/04/2017 18:45,2,0.055,ALERT,213.06,300.27,60.002,1488671103,"201051344001145","219011344069620",28.57,2.50,0,298.17,339.95,1.6,0.0,0.000,630433.7,630433.7,28415,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488671151,1692669.00
03/04/2017 18:45,2,0.084,ALERT,212.83,299.37,60.028,1488671103,"201051344000651","219011344069620",28.37,2.50,0,297.26,339.04,2.5,0.4,0.000,619314.2,619314.2,28788,0,0,0,L,1122011218,0,122.46,121.10,0100,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488671153,1692670.00
03/04/2017 18:45,2,0.000,ALERT,210.80,297.57,59.986,1488671103,"274151322000088","219011344069620",0.00,5.00,0,294.86,349.86,0.0,0.0,0.000,843920.6,843920.6,28311,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1488671155,1692671.00
03/04/2017 18:45,2,0.000,ALERT,211.93,296.66,59.981,1488671103,"274151322000068","219011344069620",0.00,6.30,0,294.56,414.49,0.0,0.0,0.000,731187.2,731187.2,29010,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,124,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488671157,1692672.00
03/04/2017 18:45,2,0.070,ALERT,212.38,299.97,59.991,1488671103,"201051344001135","219011344069620",25.64,3.30,0,297.87,338.14,1.9,0.0,0.000,615397.5,615397.5,28809,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1488671158,1692673.00
03/04/2017 18:45,2,0.080,ALERT,212.38,300.27,59.986,1488671103,"201051344000594","219011344069620",29.10,3.00,0,297.87,339.04,2.4,0.4,0.000,634483.1,634483.1,28654,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488671160,1692674.00
03/04/2017 18:45,2,0.068,ALERT,212.83,299.67,59.996,1488671103,"201051344001203","219011344069620",27.91,3.00,0,297.57,340.55,1.9,0.0,0.000,623504.2,623504.2,28848,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488671162,1692675.00
03/04/2017 18:45,2,0.000,ALERT,211.03,297.26,59.954,1488671103,"274151322000054","219011344069620",0.00,6.00,0,295.46,350.47,0.0,0.0,0.000,862203.8,862203.8,28209,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1488671164,1692676.00
03/04/2017 18:45,2,0.074,ALERT,213.06,299.07,59.996,1488671103,"201051344000867","219011344069620",27.83,3.70,0,297.57,339.65,2.1,0.2,0.000,620236.8,620236.8,28814,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1488671166,1692677.00
03/04/2017 18:45,2,0.125,ALERT,212.83,300.27,60.002,1488671103,"201051344001093","219011344069620",27.47,3.70,0,297.87,338.74,3.5,1.5,0.000,622138.5,622138.5,28669,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1488671168,1692678.00
03/04/2017 18:45,2,0.016,ALERT,212.61,299.67,59.996,1488671103,"201051344000900","219011344069620",27.99,3.00,0,297.57,339.34,0.5,0.0,0.000,640657.0,640657.0,28151,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1488671169,1692679.00
03/04/2017 18:45,2,0.086,ALERT,212.83,299.07,59.996,1488671103,"201051344000648","219011344069620",28.77,2.00,0,297.57,339.95,2.5,0.5,0.000,630346.3,630346.3,28229,0,0,0,L,1122011218,0,120.88,122.68,0100,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488671171,1692680.00
03/04/2017 18:45,2,0.090,ALERT,212.83,300.27,59.991,1488671103,"201051344000569","219011344069620",29.08,3.00,0,298.77,339.34,2.6,0.6,0.000,642396.2,642396.2,28134,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488671173,1692681.00
03/04/2017 18:45,2,0.070,ALERT,212.83,299.97,59.996,1488671103,"201051344000983","219011344069620",28.37,3.00,0,298.47,339.34,2.1,0.1,0.000,633515.9,633515.9,28331,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488671175,1692682.00
03/04/2017 18:45,2,0.055,ALERT,212.83,299.67,59.996,1488671103,"201051344001158","219011344069620",28.47,2.00,0,297.57,339.65,1.6,0.0,0.000,620242.0,620242.0,28689,0,0,0,L,1122011218,0,121.10,122.23,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1488671177,1692683.00
03/04/2017 18:45,2,0.090,ALERT,213.29,300.57,59.959,1488671103,"201051344000576","219011344069620",27.31,2.50,0,298.17,340.25,2.5,0.5,0.000,633396.0,633396.0,28205,0,0,0,L,1122011218,0,121.55,122.46,0100,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1488671178,1692684.00
03/04/2017 18:45,2,0.000,ALERT,211.25,296.66,59.991,1488671103,"274151322000087","219011344069620",0.00,7.30,0,294.26,336.64,0.0,0.0,0.000,833826.1,833826.1,28563,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,22,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1488671180,1692685.00
03/04/2017 19:00,2,0.000,ALERT,212.16,298.47,59.981,1488672003,"201051344000645","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,632618.5,632618.5,28243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1488672005,1692686.00
03/04/2017 19:00,2,0.000,ALERT,210.35,296.06,59.944,1488672003,"274151322000085","219011344069620",0.00,3.30,0,294.86,306.58,0.0,0.0,0.000,860019.6,860019.6,28270,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672007,1692687.00
03/04/2017 19:00,2,0.000,ALERT,212.38,298.17,59.991,1488672003,"201051344000633","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,619493.4,619493.4,28792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1488672009,1692688.00
03/04/2017 19:00,2,0.000,ALERT,211.93,298.47,59.986,1488672003,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,622268.5,622268.5,28754,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1488672010,1692689.00
03/04/2017 19:00,2,0.000,ALERT,211.25,297.57,59.991,1488672003,"201051344000646","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,617251.0,617251.0,28658,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488672012,1692690.00
03/04/2017 19:00,2,0.000,ALERT,210.12,296.66,59.991,1488672003,"274151322000052","219011344069620",0.00,3.70,0,294.56,306.88,0.0,0.0,0.000,889941.1,889941.1,28034,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672014,1692691.00
03/04/2017 19:00,2,0.000,ALERT,211.70,297.87,59.944,1488672003,"201051344000585","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,627289.8,627289.8,28816,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1488672016,1692692.00
03/04/2017 19:00,2,0.000,ALERT,211.25,297.87,59.991,1488672003,"201051344001230","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,621051.3,621051.3,28523,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1488672018,1692693.00
03/04/2017 19:00,2,0.000,ALERT,211.93,298.47,59.986,1488672003,"201051344000582","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,611280.2,611280.2,28734,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1488672019,1692694.00
03/04/2017 19:00,2,0.000,ALERT,211.03,297.87,59.981,1488672003,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,629384.6,629384.6,28620,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1488672021,1692695.00
03/04/2017 19:00,2,0.000,ALERT,210.35,295.16,59.938,1488672003,"274151322000094","219011344069620",0.00,3.00,0,294.26,305.98,0.0,0.0,0.000,730603.9,730603.9,29102,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672023,1692696.00
03/04/2017 19:00,2,0.000,ALERT,211.70,299.07,59.981,1488672003,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,639425.3,639425.3,28580,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1488672025,1692697.00
03/04/2017 19:00,2,0.000,ALERT,211.25,297.87,59.975,1488672003,"201051344000890","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,623074.2,623074.2,28747,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488672027,1692698.00
03/04/2017 19:00,2,0.000,ALERT,211.48,297.57,59.981,1488672003,"201051344000438","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,625993.4,625993.4,28707,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488672028,1692699.00
03/04/2017 19:00,2,0.000,ALERT,211.70,296.96,59.965,1488672003,"201051344000417","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,603342.9,603342.9,29011,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488672030,1692700.00
03/04/2017 19:00,2,0.000,ALERT,210.35,296.06,59.981,1488672003,"274151322000083","219011344069620",0.00,2.50,0,294.86,307.48,0.0,0.0,0.000,880975.3,880975.3,28088,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672032,1692701.00
03/04/2017 19:00,2,0.000,ALERT,210.80,295.76,59.975,1488672003,"274151322000076","219011344069620",0.00,3.70,0,294.86,306.28,0.0,0.0,0.000,938648.7,938648.7,28189,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1488672034,1692702.00
03/04/2017 19:00,2,0.000,ALERT,211.70,299.07,59.986,1488672003,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,620965.8,620965.8,28781,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488672036,1692703.00
03/04/2017 19:00,2,0.000,ALERT,210.35,296.66,59.975,1488672003,"274151322000095","219011344069620",0.00,2.00,0,295.76,307.78,0.0,0.0,0.000,929682.8,929682.8,28308,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672037,1692704.00
03/04/2017 19:00,2,0.000,ALERT,211.48,298.47,60.007,1488672003,"201051344000988","219011344069620",0.00,2.00,0,294.86,301.47,0.0,0.0,0.000,577431.6,577431.6,28820,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488672039,1692705.00
03/04/2017 19:00,2,0.000,ALERT,211.03,296.96,59.991,1488672003,"201051344001025","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,624798.6,624798.6,28911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488672041,1692706.00
03/04/2017 19:00,2,0.000,ALERT,211.48,298.47,60.028,1488672003,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,632517.8,632517.8,28399,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488672043,1692707.00
03/04/2017 19:00,2,0.000,ALERT,212.16,298.17,59.991,1488672003,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,632697.4,632697.4,28243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488672045,1692708.00
03/04/2017 19:00,2,0.000,ALERT,211.70,297.87,59.996,1488672003,"201051344000685","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,626097.7,626097.7,28586,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488672047,1692709.00
03/04/2017 19:00,2,0.000,ALERT,211.25,296.96,59.986,1488672003,"201051344000917","219011344069620",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,622504.5,622504.5,28578,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488672048,1692710.00
03/04/2017 19:00,2,0.000,ALERT,211.48,297.87,59.991,1488672003,"201051344001145","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,630433.7,630433.7,28417,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1488672050,1692711.00
03/04/2017 19:00,2,0.000,ALERT,211.25,296.66,59.996,1488672003,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,619314.2,619314.2,28790,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488672052,1692712.00
03/04/2017 19:00,2,0.000,ALERT,209.67,295.46,59.975,1488672003,"274151322000088","219011344069620",0.00,3.70,0,294.56,306.28,0.0,0.0,0.000,843920.6,843920.6,28313,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672054,1692713.00
03/04/2017 19:00,2,0.000,ALERT,211.03,295.46,59.975,1488672003,"274151322000068","219011344069620",0.00,4.00,0,293.96,305.68,0.0,0.0,0.000,731187.2,731187.2,29012,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672056,1692714.00
03/04/2017 19:00,2,0.000,ALERT,211.03,297.57,60.002,1488672003,"201051344001135","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,615397.5,615397.5,28811,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1488672057,1692715.00
03/04/2017 19:00,2,0.000,ALERT,211.25,298.77,59.991,1488672003,"201051344000594","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,634483.1,634483.1,28656,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1488672059,1692716.00
03/04/2017 19:00,2,0.000,ALERT,211.48,297.26,59.975,1488672003,"201051344001203","219011344069620",0.00,2.00,0,296.36,303.28,0.0,0.0,0.000,623504.2,623504.2,28850,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1488672061,1692717.00
03/04/2017 19:00,2,0.000,ALERT,210.12,296.36,59.986,1488672003,"274151322000054","219011344069620",0.00,4.50,0,294.56,306.88,0.0,0.0,0.000,862203.8,862203.8,28211,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672063,1692718.00
03/04/2017 19:00,2,0.000,ALERT,211.93,297.87,59.991,1488672003,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,620236.8,620236.8,28816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488672064,1692719.00
03/04/2017 19:00,2,0.000,ALERT,211.48,297.87,59.996,1488672003,"201051344001093","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,622138.5,622138.5,28671,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488672066,1692720.00
03/04/2017 19:00,2,0.000,ALERT,211.70,298.77,59.986,1488672003,"201051344000900","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,640657.0,640657.0,28153,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488672068,1692721.00
03/04/2017 19:00,2,0.000,ALERT,211.93,297.87,59.986,1488672003,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,630346.3,630346.3,28231,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488672070,1692722.00
03/04/2017 19:00,2,0.000,ALERT,211.70,299.07,59.975,1488672003,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,642396.2,642396.2,28136,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488672072,1692723.00
03/04/2017 19:00,2,0.000,ALERT,211.70,298.77,59.996,1488672003,"201051344000983","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,633515.9,633515.9,28333,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488672074,1692724.00
03/04/2017 19:00,2,0.000,ALERT,211.70,298.17,59.996,1488672003,"201051344001158","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,620242.0,620242.0,28691,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488672075,1692725.00
03/04/2017 19:00,2,0.000,ALERT,212.16,298.77,59.986,1488672003,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,633396.0,633396.0,28207,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488672077,1692726.00
03/04/2017 19:00,2,0.000,ALERT,210.35,295.46,59.996,1488672003,"274151322000087","219011344069620",0.00,5.50,0,293.66,306.28,0.0,0.0,0.000,833826.1,833826.1,28565,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672079,1692727.00
03/04/2017 19:15,2,0.000,ALERT,212.38,299.07,59.986,1488672903,"201051344000645","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,632618.5,632618.5,28245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672905,1692728.00
03/04/2017 19:15,2,0.000,ALERT,210.57,296.36,59.970,1488672903,"274151322000085","219011344069620",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,860019.6,860019.6,28272,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672907,1692729.00
03/04/2017 19:15,2,0.000,ALERT,212.61,299.07,59.996,1488672903,"201051344000633","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,619493.4,619493.4,28794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672909,1692730.00
03/04/2017 19:15,2,0.000,ALERT,212.16,299.37,59.991,1488672903,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,622268.5,622268.5,28756,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672911,1692731.00
03/04/2017 19:15,2,0.000,ALERT,211.03,297.57,59.981,1488672903,"201051344000646","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,617251.0,617251.0,28660,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672913,1692732.00
03/04/2017 19:15,2,0.000,ALERT,210.12,297.26,59.991,1488672903,"274151322000052","219011344069620",0.00,2.50,0,293.96,300.57,0.0,0.0,0.000,889941.1,889941.1,28036,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672914,1692733.00
03/04/2017 19:15,2,0.000,ALERT,211.25,297.87,59.986,1488672903,"201051344000585","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,627289.8,627289.8,28818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672916,1692734.00
03/04/2017 19:15,2,0.000,ALERT,211.03,298.17,59.991,1488672903,"201051344001230","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,621051.3,621051.3,28525,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672918,1692735.00
03/04/2017 19:15,2,0.000,ALERT,211.70,298.77,60.007,1488672903,"201051344000582","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,611280.2,611280.2,28736,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672920,1692736.00
03/04/2017 19:15,2,0.000,ALERT,210.80,297.87,59.970,1488672903,"201051344000955","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,629384.6,629384.6,28622,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672922,1692737.00
03/04/2017 19:15,2,0.000,ALERT,210.35,296.06,59.981,1488672903,"274151322000094","219011344069620",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,730603.9,730603.9,29104,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672923,1692738.00
03/04/2017 19:15,2,0.000,ALERT,211.93,299.67,59.965,1488672903,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,639425.3,639425.3,28582,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672925,1692739.00
03/04/2017 19:15,2,0.000,ALERT,210.80,297.87,59.986,1488672903,"201051344000890","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,623074.2,623074.2,28749,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672927,1692740.00
03/04/2017 19:15,2,0.000,ALERT,211.25,297.57,59.986,1488672903,"201051344000438","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,625993.4,625993.4,28709,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672929,1692741.00
03/04/2017 19:15,2,0.000,ALERT,211.48,297.26,59.991,1488672903,"201051344000417","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,603342.9,603342.9,29013,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672931,1692742.00
03/04/2017 19:15,2,0.000,ALERT,210.57,296.66,59.986,1488672903,"274151322000083","219011344069620",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,880975.3,880975.3,28090,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672932,1692743.00
03/04/2017 19:15,2,0.000,ALERT,211.03,296.06,59.991,1488672903,"274151322000076","219011344069620",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,938648.7,938648.7,28191,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672934,1692744.00
03/04/2017 19:15,2,0.000,ALERT,211.93,299.67,59.954,1488672903,"201051344000868","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,620965.8,620965.8,28783,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672936,1692745.00
03/04/2017 19:15,2,0.000,ALERT,210.35,296.96,59.986,1488672903,"274151322000095","219011344069620",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,929682.8,929682.8,28310,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672938,1692746.00
03/04/2017 19:15,2,0.000,ALERT,211.70,299.07,60.039,1488672903,"201051344000988","219011344069620",0.00,1.50,0,293.96,300.27,0.0,0.0,0.000,577431.6,577431.6,28822,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672940,1692747.00
03/04/2017 19:15,2,0.000,ALERT,211.25,296.96,59.996,1488672903,"201051344001025","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,624798.6,624798.6,28913,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672941,1692748.00
03/04/2017 19:15,2,0.000,ALERT,211.70,299.07,59.981,1488672903,"201051344000458","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,632517.8,632517.8,28401,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672943,1692749.00
03/04/2017 19:15,2,0.000,ALERT,212.61,299.07,59.986,1488672903,"201051344000853","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,632697.4,632697.4,28245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672945,1692750.00
03/04/2017 19:15,2,0.000,ALERT,211.70,297.87,59.986,1488672903,"201051344000685","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,626097.7,626097.7,28588,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672947,1692751.00
03/04/2017 19:15,2,0.000,ALERT,211.48,297.26,59.975,1488672903,"201051344000917","219011344069620",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,622504.5,622504.5,28580,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672949,1692752.00
03/04/2017 19:15,2,0.000,ALERT,211.48,297.87,59.981,1488672903,"201051344001145","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,630433.7,630433.7,28419,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672950,1692753.00
03/04/2017 19:15,2,0.000,ALERT,211.48,297.26,59.986,1488672903,"201051344000651","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,619314.2,619314.2,28792,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672952,1692754.00
03/04/2017 19:15,2,0.000,ALERT,209.90,295.76,59.981,1488672903,"274151322000088","219011344069620",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,843920.6,843920.6,28315,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672954,1692755.00
03/04/2017 19:15,2,0.000,ALERT,211.25,295.76,59.938,1488672903,"274151322000068","219011344069620",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,731187.2,731187.2,29014,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672956,1692756.00
03/04/2017 19:15,2,0.000,ALERT,211.03,297.87,59.981,1488672903,"201051344001135","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,615397.5,615397.5,28813,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672958,1692757.00
03/04/2017 19:15,2,0.000,ALERT,211.70,299.67,59.986,1488672903,"201051344000594","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,634483.1,634483.1,28658,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672959,1692758.00
03/04/2017 19:15,2,0.000,ALERT,211.48,297.57,59.996,1488672903,"201051344001203","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,623504.2,623504.2,28852,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672961,1692759.00
03/04/2017 19:15,2,0.000,ALERT,209.90,296.36,59.981,1488672903,"274151322000054","219011344069620",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,862203.8,862203.8,28213,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672963,1692760.00
03/04/2017 19:15,2,0.000,ALERT,211.93,298.77,59.996,1488672903,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,620236.8,620236.8,28818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672965,1692761.00
03/04/2017 19:15,2,0.000,ALERT,211.25,297.87,60.028,1488672903,"201051344001093","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,622138.5,622138.5,28673,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672967,1692762.00
03/04/2017 19:15,2,0.000,ALERT,211.70,299.07,59.986,1488672903,"201051344000900","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,640657.0,640657.0,28155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672968,1692763.00
03/04/2017 19:15,2,0.000,ALERT,211.93,298.17,59.986,1488672903,"201051344000648","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,630346.3,630346.3,28233,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672970,1692764.00
03/04/2017 19:15,2,0.000,ALERT,211.93,299.67,59.986,1488672903,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,642396.2,642396.2,28138,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672972,1692765.00
03/04/2017 19:15,2,0.000,ALERT,211.70,299.07,59.981,1488672903,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,633515.9,633515.9,28335,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672974,1692766.00
03/04/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1488672903,"201051344001158","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,620242.0,620242.0,28693,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672976,1692767.00
03/04/2017 19:15,2,0.000,ALERT,212.38,299.67,59.981,1488672903,"201051344000576","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,633396.0,633396.0,28209,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488672977,1692768.00
03/04/2017 19:15,2,0.000,ALERT,210.35,295.16,59.965,1488672903,"274151322000087","219011344069620",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,833826.1,833826.1,28567,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488672979,1692769.00
03/04/2017 19:30,2,0.000,ALERT,212.38,298.77,60.007,1488673803,"201051344000645","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,632618.5,632618.5,28247,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673805,1692770.00
03/04/2017 19:30,2,0.000,ALERT,210.12,295.76,59.965,1488673803,"274151322000085","219011344069620",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,860019.6,860019.6,28274,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673807,1692771.00
03/04/2017 19:30,2,0.000,ALERT,212.38,298.47,59.944,1488673803,"201051344000633","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,619493.4,619493.4,28796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673809,1692772.00
03/04/2017 19:30,2,0.000,ALERT,211.93,299.07,59.981,1488673803,"201051344000469","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,622268.5,622268.5,28758,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673811,1692773.00
03/04/2017 19:30,2,0.000,ALERT,211.25,297.87,59.981,1488673803,"201051344000646","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,617251.0,617251.0,28662,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673813,1692774.00
03/04/2017 19:30,2,0.000,ALERT,210.12,296.66,59.933,1488673803,"274151322000052","219011344069620",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,889941.1,889941.1,28038,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673815,1692775.00
03/04/2017 19:30,2,0.000,ALERT,211.48,298.17,59.970,1488673803,"201051344000585","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,627289.8,627289.8,28820,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673817,1692776.00
03/04/2017 19:30,2,0.000,ALERT,211.25,298.17,59.986,1488673803,"201051344001230","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,621051.3,621051.3,28527,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673818,1692777.00
03/04/2017 19:30,2,0.000,ALERT,211.93,298.77,59.981,1488673803,"201051344000582","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,611280.2,611280.2,28738,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673820,1692778.00
03/04/2017 19:30,2,0.000,ALERT,211.03,297.87,59.975,1488673803,"201051344000955","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,629384.6,629384.6,28624,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673822,1692779.00
03/04/2017 19:30,2,0.000,ALERT,210.35,295.16,59.965,1488673803,"274151322000094","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,730603.9,730603.9,29106,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673824,1692780.00
03/04/2017 19:30,2,0.000,ALERT,212.16,299.67,59.965,1488673803,"201051344000579","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,639425.3,639425.3,28584,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673826,1692781.00
03/04/2017 19:30,2,0.000,ALERT,211.25,298.47,59.975,1488673803,"201051344000890","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,623074.2,623074.2,28751,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673828,1692782.00
03/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.975,1488673803,"201051344000438","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,625993.4,625993.4,28711,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673829,1692783.00
03/04/2017 19:30,2,0.000,ALERT,211.70,297.57,59.965,1488673803,"201051344000417","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,603342.9,603342.9,29015,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673831,1692784.00
03/04/2017 19:30,2,0.000,ALERT,210.57,296.06,59.970,1488673803,"274151322000083","219011344069620",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,880975.3,880975.3,28092,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673833,1692785.00
