ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 19:30,2,0.000,ALERT,210.80,295.76,59.965,1488673803,"274151322000076","219011344069620",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,938648.7,938648.7,28193,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673835,1692786.00
03/04/2017 19:30,2,0.000,ALERT,211.93,299.67,59.975,1488673803,"201051344000868","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,620965.8,620965.8,28785,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673837,1692787.00
03/04/2017 19:30,2,0.000,ALERT,210.12,296.66,59.991,1488673803,"274151322000095","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,929682.8,929682.8,28312,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673838,1692788.00
03/04/2017 19:30,2,0.000,ALERT,211.93,299.07,59.981,1488673803,"201051344000988","219011344069620",0.00,1.00,0,294.26,300.57,0.0,0.0,0.000,577431.6,577431.6,28824,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673840,1692789.00
03/04/2017 19:30,2,0.000,ALERT,211.25,297.26,59.981,1488673803,"201051344001025","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,624798.6,624798.6,28915,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673842,1692790.00
03/04/2017 19:30,2,0.000,ALERT,211.70,299.07,59.970,1488673803,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,632517.8,632517.8,28403,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673844,1692791.00
03/04/2017 19:30,2,0.000,ALERT,212.61,299.37,59.975,1488673803,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,632697.4,632697.4,28247,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673846,1692792.00
03/04/2017 19:30,2,0.000,ALERT,211.93,298.17,59.975,1488673803,"201051344000685","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,626097.7,626097.7,28590,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673848,1692793.00
03/04/2017 19:30,2,0.000,ALERT,211.48,297.57,59.986,1488673803,"201051344000917","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,622504.5,622504.5,28582,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673849,1692794.00
03/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.986,1488673803,"201051344001145","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,630433.7,630433.7,28421,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673851,1692795.00
03/04/2017 19:30,2,0.000,ALERT,211.48,297.26,59.938,1488673803,"201051344000651","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,619314.2,619314.2,28794,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673853,1692796.00
03/04/2017 19:30,2,0.000,ALERT,209.90,295.46,60.002,1488673803,"274151322000088","219011344069620",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,843920.6,843920.6,28317,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673855,1692797.00
03/04/2017 19:30,2,0.000,ALERT,210.80,294.86,60.018,1488673803,"274151322000068","219011344069620",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,731187.2,731187.2,29016,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673856,1692798.00
03/04/2017 19:30,2,0.000,ALERT,211.03,297.87,60.002,1488673803,"201051344001135","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,615397.5,615397.5,28815,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673858,1692799.00
03/04/2017 19:30,2,0.000,ALERT,211.48,299.67,59.975,1488673803,"201051344000594","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,634483.1,634483.1,28660,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673860,1692800.00
03/04/2017 19:30,2,0.000,ALERT,211.48,297.87,59.970,1488673803,"201051344001203","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,623504.2,623504.2,28854,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673862,1692801.00
03/04/2017 19:30,2,0.000,ALERT,209.90,296.06,59.975,1488673803,"274151322000054","219011344069620",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,862203.8,862203.8,28215,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673864,1692802.00
03/04/2017 19:30,2,0.000,ALERT,212.16,298.47,59.970,1488673803,"201051344000867","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,620236.8,620236.8,28820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673865,1692803.00
03/04/2017 19:30,2,0.000,ALERT,211.25,297.57,59.975,1488673803,"201051344001093","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,622138.5,622138.5,28675,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673867,1692804.00
03/04/2017 19:30,2,0.000,ALERT,211.70,298.77,59.975,1488673803,"201051344000900","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,640657.0,640657.0,28157,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673869,1692805.00
03/04/2017 19:30,2,0.000,ALERT,211.93,298.17,59.938,1488673803,"201051344000648","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,630346.3,630346.3,28235,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488673871,1692806.00
03/04/2017 19:30,2,0.000,ALERT,211.93,299.37,59.975,1488673803,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,642396.2,642396.2,28140,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673873,1692807.00
03/04/2017 19:30,2,0.000,ALERT,211.93,299.07,59.933,1488673803,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,633515.9,633515.9,28337,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673874,1692808.00
03/04/2017 19:30,2,0.000,ALERT,211.93,298.47,59.986,1488673803,"201051344001158","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,620242.0,620242.0,28695,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673876,1692809.00
03/04/2017 19:30,2,0.000,ALERT,212.16,299.07,59.970,1488673803,"201051344000576","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,633396.0,633396.0,28211,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673878,1692810.00
03/04/2017 19:30,2,0.000,ALERT,210.12,294.26,59.970,1488673803,"274151322000087","219011344069620",0.00,3.00,0,292.46,297.26,0.0,0.0,0.000,833826.1,833826.1,28569,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488673880,1692811.00
03/04/2017 19:45,2,0.000,ALERT,212.38,298.47,59.981,1488674703,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,632618.5,632618.5,28249,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674705,1692812.00
03/04/2017 19:45,2,0.000,ALERT,210.57,295.76,59.959,1488674703,"274151322000085","219011344069620",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,860019.6,860019.6,28276,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674707,1692813.00
03/04/2017 19:45,2,0.000,ALERT,212.61,298.47,59.959,1488674703,"201051344000633","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,619493.4,619493.4,28798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674709,1692814.00
03/04/2017 19:45,2,0.000,ALERT,211.93,298.47,59.959,1488674703,"201051344000469","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,622268.5,622268.5,28760,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674711,1692815.00
03/04/2017 19:45,2,0.000,ALERT,211.25,297.87,59.970,1488674703,"201051344000646","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,617251.0,617251.0,28664,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674712,1692816.00
03/04/2017 19:45,2,0.000,ALERT,210.12,296.36,59.991,1488674703,"274151322000052","219011344069620",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,889941.1,889941.1,28040,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674714,1692817.00
03/04/2017 19:45,2,0.000,ALERT,211.48,298.17,59.949,1488674703,"201051344000585","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,627289.8,627289.8,28822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674716,1692818.00
03/04/2017 19:45,2,0.000,ALERT,211.48,298.47,59.959,1488674703,"201051344001230","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,621051.3,621051.3,28529,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674718,1692819.00
03/04/2017 19:45,2,0.000,ALERT,211.93,298.77,59.949,1488674703,"201051344000582","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,611280.2,611280.2,28740,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674719,1692820.00
03/04/2017 19:45,2,0.000,ALERT,211.03,297.87,59.996,1488674703,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,629384.6,629384.6,28626,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674721,1692821.00
03/04/2017 19:45,2,0.000,ALERT,210.35,295.16,59.944,1488674703,"274151322000094","219011344069620",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,730603.9,730603.9,29108,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674723,1692822.00
03/04/2017 19:45,2,0.000,ALERT,211.93,299.07,59.944,1488674703,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,639425.3,639425.3,28586,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674725,1692823.00
03/04/2017 19:45,2,0.000,ALERT,211.03,298.17,59.922,1488674703,"201051344000890","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,623074.2,623074.2,28753,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674727,1692824.00
03/04/2017 19:45,2,0.000,ALERT,211.48,298.17,59.944,1488674703,"201051344000438","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,625993.4,625993.4,28713,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674728,1692825.00
03/04/2017 19:45,2,0.000,ALERT,211.48,297.26,59.959,1488674703,"201051344000417","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,603342.9,603342.9,29017,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674730,1692826.00
03/04/2017 19:45,2,0.000,ALERT,210.35,296.06,59.938,1488674703,"274151322000083","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,880975.3,880975.3,28094,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674732,1692827.00
03/04/2017 19:45,2,0.000,ALERT,211.03,295.76,59.970,1488674703,"274151322000076","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,938648.7,938648.7,28195,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674734,1692828.00
03/04/2017 19:45,2,0.000,ALERT,211.70,299.37,59.944,1488674703,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,620965.8,620965.8,28787,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674736,1692829.00
03/04/2017 19:45,2,0.000,ALERT,210.12,296.36,59.944,1488674703,"274151322000095","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,929682.8,929682.8,28314,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674737,1692830.00
03/04/2017 19:45,2,0.000,ALERT,211.70,298.47,59.944,1488674703,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,577431.6,577431.6,28826,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674739,1692831.00
03/04/2017 19:45,2,0.000,ALERT,211.25,297.26,59.944,1488674703,"201051344001025","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,624798.6,624798.6,28917,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674741,1692832.00
03/04/2017 19:45,2,0.000,ALERT,211.70,298.77,59.991,1488674703,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,632517.8,632517.8,28405,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674743,1692833.00
03/04/2017 19:45,2,0.000,ALERT,212.38,298.47,59.991,1488674703,"201051344000853","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,632697.4,632697.4,28249,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674745,1692834.00
03/04/2017 19:45,2,0.000,ALERT,211.70,297.87,59.944,1488674703,"201051344000685","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,626097.7,626097.7,28592,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674746,1692835.00
03/04/2017 19:45,2,0.000,ALERT,211.48,297.57,59.938,1488674703,"201051344000917","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,622504.5,622504.5,28584,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674748,1692836.00
03/04/2017 19:45,2,0.000,ALERT,211.70,298.17,59.944,1488674703,"201051344001145","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,630433.7,630433.7,28423,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674750,1692837.00
03/04/2017 19:45,2,0.000,ALERT,211.48,296.96,59.954,1488674703,"201051344000651","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,619314.2,619314.2,28796,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674752,1692838.00
03/04/2017 19:45,2,0.000,ALERT,209.90,295.46,59.949,1488674703,"274151322000088","219011344069620",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,843920.6,843920.6,28319,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674754,1692839.00
03/04/2017 19:45,2,0.000,ALERT,210.80,294.86,59.944,1488674703,"274151322000068","219011344069620",0.00,2.50,0,293.06,296.36,0.0,0.0,0.000,731187.2,731187.2,29018,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674756,1692840.00
03/04/2017 19:45,2,0.000,ALERT,211.03,297.87,59.949,1488674703,"201051344001135","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,615397.5,615397.5,28817,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674757,1692841.00
03/04/2017 19:45,2,0.000,ALERT,211.48,299.37,59.959,1488674703,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,634483.1,634483.1,28662,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674759,1692842.00
03/04/2017 19:45,2,0.000,ALERT,211.48,297.87,59.949,1488674703,"201051344001203","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,623504.2,623504.2,28856,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674761,1692843.00
03/04/2017 19:45,2,0.000,ALERT,210.12,296.06,59.949,1488674703,"274151322000054","219011344069620",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,862203.8,862203.8,28217,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674763,1692844.00
03/04/2017 19:45,2,0.000,ALERT,212.16,298.47,59.944,1488674703,"201051344000867","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,620236.8,620236.8,28822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674765,1692845.00
03/04/2017 19:45,2,0.000,ALERT,211.48,298.17,60.007,1488674703,"201051344001093","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,622138.5,622138.5,28677,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488674766,1692846.00
03/04/2017 19:45,2,0.000,ALERT,211.70,298.77,59.959,1488674703,"201051344000900","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,640657.0,640657.0,28159,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674768,1692847.00
03/04/2017 19:45,2,0.000,ALERT,211.93,298.17,59.965,1488674703,"201051344000648","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,630346.3,630346.3,28237,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674770,1692848.00
03/04/2017 19:45,2,0.000,ALERT,211.93,299.37,59.959,1488674703,"201051344000569","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,642396.2,642396.2,28142,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674772,1692849.00
03/04/2017 19:45,2,0.000,ALERT,211.70,299.07,59.954,1488674703,"201051344000983","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,633515.9,633515.9,28339,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674774,1692850.00
03/04/2017 19:45,2,0.000,ALERT,211.93,298.77,59.965,1488674703,"201051344001158","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,620242.0,620242.0,28697,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674776,1692851.00
03/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.954,1488674703,"201051344000576","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,633396.0,633396.0,28213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674777,1692852.00
03/04/2017 19:45,2,0.000,ALERT,210.35,295.46,59.986,1488674703,"274151322000087","219011344069620",0.00,2.50,0,292.76,296.66,0.0,0.0,0.000,833826.1,833826.1,28571,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488674779,1692853.00
03/04/2017 20:00,2,0.000,ALERT,212.61,299.07,60.012,1488675603,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,632618.5,632618.5,28251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675605,1692854.00
03/04/2017 20:00,2,0.000,ALERT,210.80,296.06,59.959,1488675603,"274151322000085","219011344069620",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,860019.6,860019.6,28278,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675607,1692855.00
03/04/2017 20:00,2,0.000,ALERT,212.83,298.77,59.970,1488675603,"201051344000633","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,619493.4,619493.4,28800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675609,1692856.00
03/04/2017 20:00,2,0.000,ALERT,212.38,299.37,59.970,1488675603,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,622268.5,622268.5,28762,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675611,1692857.00
03/04/2017 20:00,2,0.000,ALERT,211.25,297.87,59.970,1488675603,"201051344000646","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,617251.0,617251.0,28666,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675613,1692858.00
03/04/2017 20:00,2,0.000,ALERT,210.35,296.36,59.965,1488675603,"274151322000052","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,889941.1,889941.1,28042,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675615,1692859.00
03/04/2017 20:00,2,0.000,ALERT,211.48,298.17,59.975,1488675603,"201051344000585","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,627289.8,627289.8,28824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675617,1692860.00
03/04/2017 20:00,2,0.000,ALERT,211.48,298.47,59.975,1488675603,"201051344001230","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,621051.3,621051.3,28531,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675618,1692861.00
03/04/2017 20:00,2,0.000,ALERT,211.93,298.77,59.975,1488675603,"201051344000582","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,611280.2,611280.2,28742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675620,1692862.00
03/04/2017 20:00,2,0.000,ALERT,211.03,298.17,59.986,1488675603,"201051344000955","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,629384.6,629384.6,28628,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675622,1692863.00
03/04/2017 20:00,2,0.000,ALERT,210.57,295.46,59.970,1488675603,"274151322000094","219011344069620",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,730603.9,730603.9,29110,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675624,1692864.00
03/04/2017 20:00,2,0.000,ALERT,212.16,300.27,59.975,1488675603,"201051344000579","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,639425.3,639425.3,28588,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675625,1692865.00
03/04/2017 20:00,2,0.000,ALERT,211.25,298.17,59.986,1488675603,"201051344000890","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,623074.2,623074.2,28755,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675627,1692866.00
03/04/2017 20:00,2,0.000,ALERT,211.48,297.57,59.991,1488675603,"201051344000438","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,625993.4,625993.4,28715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675629,1692867.00
03/04/2017 20:00,2,0.000,ALERT,211.48,296.96,59.975,1488675603,"201051344000417","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,603342.9,603342.9,29019,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675631,1692868.00
03/04/2017 20:00,2,0.000,ALERT,210.80,296.66,59.975,1488675603,"274151322000083","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,880975.3,880975.3,28096,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675633,1692869.00
03/04/2017 20:00,2,0.000,ALERT,211.03,296.06,59.975,1488675603,"274151322000076","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,938648.7,938648.7,28197,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675635,1692870.00
03/04/2017 20:00,2,0.000,ALERT,211.93,299.97,59.975,1488675603,"201051344000868","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,620965.8,620965.8,28789,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675636,1692871.00
03/04/2017 20:00,2,0.000,ALERT,210.57,296.96,59.986,1488675603,"274151322000095","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,929682.8,929682.8,28316,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675638,1692872.00
03/04/2017 20:00,2,0.000,ALERT,211.93,299.37,59.981,1488675603,"201051344000988","219011344069620",0.00,1.00,0,294.26,300.57,0.0,0.0,0.000,577431.6,577431.6,28828,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675640,1692873.00
03/04/2017 20:00,2,0.000,ALERT,211.25,296.96,59.975,1488675603,"201051344001025","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,624798.6,624798.6,28919,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675642,1692874.00
03/04/2017 20:00,2,0.000,ALERT,211.93,299.37,59.975,1488675603,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,632517.8,632517.8,28407,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675644,1692875.00
03/04/2017 20:00,2,0.000,ALERT,212.61,299.37,59.981,1488675603,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,632697.4,632697.4,28251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675645,1692876.00
03/04/2017 20:00,2,0.000,ALERT,211.70,297.87,59.970,1488675603,"201051344000685","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,626097.7,626097.7,28594,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675647,1692877.00
03/04/2017 20:00,2,0.000,ALERT,211.70,297.26,59.991,1488675603,"201051344000917","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,622504.5,622504.5,28586,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675649,1692878.00
03/04/2017 20:00,2,0.000,ALERT,211.48,297.87,59.981,1488675603,"201051344001145","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,630433.7,630433.7,28425,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675651,1692879.00
03/04/2017 20:00,2,0.000,ALERT,211.48,296.96,59.981,1488675603,"201051344000651","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,619314.2,619314.2,28798,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675653,1692880.00
03/04/2017 20:00,2,0.000,ALERT,210.12,295.46,59.933,1488675603,"274151322000088","219011344069620",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,843920.6,843920.6,28321,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675654,1692881.00
03/04/2017 20:00,2,0.000,ALERT,211.25,295.46,59.975,1488675603,"274151322000068","219011344069620",0.00,2.00,0,293.06,296.66,0.0,0.0,0.000,731187.2,731187.2,29020,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675656,1692882.00
03/04/2017 20:00,2,0.000,ALERT,211.03,297.57,59.965,1488675603,"201051344001135","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,615397.5,615397.5,28819,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675658,1692883.00
03/04/2017 20:00,2,0.000,ALERT,211.70,299.67,59.986,1488675603,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,634483.1,634483.1,28664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675660,1692884.00
03/04/2017 20:00,2,0.000,ALERT,211.25,297.26,59.954,1488675603,"201051344001203","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,623504.2,623504.2,28858,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675662,1692885.00
03/04/2017 20:00,2,0.000,ALERT,210.35,296.36,59.986,1488675603,"274151322000054","219011344069620",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,862203.8,862203.8,28219,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675663,1692886.00
03/04/2017 20:00,2,0.000,ALERT,212.38,298.77,59.965,1488675603,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,620236.8,620236.8,28824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675665,1692887.00
03/04/2017 20:00,2,0.000,ALERT,211.25,297.26,59.928,1488675603,"201051344001093","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,622138.5,622138.5,28679,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675667,1692888.00
03/04/2017 20:00,2,0.000,ALERT,211.93,299.37,59.981,1488675603,"201051344000900","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,640657.0,640657.0,28161,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675669,1692889.00
03/04/2017 20:00,2,0.000,ALERT,212.16,298.77,59.975,1488675603,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,630346.3,630346.3,28239,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488675671,1692890.00
03/04/2017 20:00,2,0.000,ALERT,212.16,299.97,60.002,1488675603,"201051344000569","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,642396.2,642396.2,28144,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675673,1692891.00
03/04/2017 20:00,2,0.000,ALERT,212.16,299.67,59.981,1488675603,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,633515.9,633515.9,28341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675675,1692892.00
03/04/2017 20:00,2,0.000,ALERT,212.16,299.37,60.007,1488675603,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,620242.0,620242.0,28699,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675676,1692893.00
03/04/2017 20:00,2,0.000,ALERT,212.61,300.27,60.012,1488675603,"201051344000576","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,633396.0,633396.0,28215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675678,1692894.00
03/04/2017 20:00,2,0.000,ALERT,210.57,295.16,59.965,1488675603,"274151322000087","219011344069620",0.00,2.00,0,292.46,296.96,0.0,0.0,0.000,833826.1,833826.1,28573,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488675680,1692895.00
03/04/2017 20:15,2,0.000,ALERT,212.83,299.07,59.991,1488676504,"201051344000645","219011344069620",0.00,1.00,0,285.54,300.87,0.0,0.0,0.000,632618.5,632618.5,28253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676506,1692896.00
03/04/2017 20:15,2,0.000,ALERT,210.80,296.96,59.986,1488676504,"274151322000085","219011344069620",0.00,1.00,0,283.74,299.07,0.0,0.0,0.000,860019.6,860019.6,28280,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676507,1692897.00
03/04/2017 20:15,2,0.000,ALERT,213.06,299.07,59.991,1488676504,"201051344000633","219011344069620",0.00,0.00,0,284.04,300.57,0.0,0.0,0.000,619493.4,619493.4,28802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676509,1692898.00
03/04/2017 20:15,2,0.000,ALERT,212.38,299.07,59.991,1488676504,"201051344000469","219011344069620",0.00,-0.50,0,284.64,300.87,0.0,0.0,0.000,622268.5,622268.5,28764,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676511,1692899.00
03/04/2017 20:15,2,0.000,ALERT,211.48,298.17,59.991,1488676504,"201051344000646","219011344069620",0.00,0.50,0,283.74,299.37,0.0,0.0,0.000,617251.0,617251.0,28668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676513,1692900.00
03/04/2017 20:15,2,0.000,ALERT,210.57,296.36,59.991,1488676504,"274151322000052","219011344069620",0.00,1.00,0,283.44,299.07,0.0,0.0,0.000,889941.1,889941.1,28044,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676515,1692901.00
03/04/2017 20:15,2,0.000,ALERT,211.70,298.47,59.959,1488676504,"201051344000585","219011344069620",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,627289.8,627289.8,28826,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676516,1692902.00
03/04/2017 20:15,2,0.000,ALERT,211.48,298.47,60.002,1488676504,"201051344001230","219011344069620",0.00,1.00,0,284.34,299.67,0.0,0.0,0.000,621051.3,621051.3,28533,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676518,1692903.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.07,59.991,1488676504,"201051344000582","219011344069620",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,611280.2,611280.2,28744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676520,1692904.00
03/04/2017 20:15,2,0.000,ALERT,211.03,298.17,59.986,1488676504,"201051344000955","219011344069620",0.00,1.00,0,284.04,299.67,0.0,0.0,0.000,629384.6,629384.6,28630,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676522,1692905.00
03/04/2017 20:15,2,0.000,ALERT,210.57,295.76,59.981,1488676504,"274151322000094","219011344069620",0.00,0.00,0,283.14,298.47,0.0,0.0,0.000,730603.9,730603.9,29112,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676523,1692906.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.67,60.028,1488676504,"201051344000579","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,639425.3,639425.3,28590,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676525,1692907.00
03/04/2017 20:15,2,0.000,ALERT,211.48,298.47,59.991,1488676504,"201051344000890","219011344069620",0.00,1.00,0,284.94,300.57,0.0,0.0,0.000,623074.2,623074.2,28757,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676527,1692908.00
03/04/2017 20:15,2,0.000,ALERT,211.70,298.17,59.965,1488676504,"201051344000438","219011344069620",0.00,0.50,0,284.64,299.97,0.0,0.0,0.000,625993.4,625993.4,28717,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676529,1692909.00
03/04/2017 20:15,2,0.000,ALERT,211.93,297.87,60.002,1488676504,"201051344000417","219011344069620",0.00,0.50,0,283.74,299.07,0.0,0.0,0.000,603342.9,603342.9,29021,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676531,1692910.00
03/04/2017 20:15,2,0.000,ALERT,210.80,296.66,59.991,1488676504,"274151322000083","219011344069620",0.00,1.00,0,283.74,299.07,0.0,0.0,0.000,880975.3,880975.3,28098,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676533,1692911.00
03/04/2017 20:15,2,0.000,ALERT,211.25,296.66,59.944,1488676504,"274151322000076","219011344069620",0.00,0.50,0,283.74,299.07,0.0,0.0,0.000,938648.7,938648.7,28199,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676535,1692912.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.67,59.975,1488676504,"201051344000868","219011344069620",0.00,0.00,0,286.14,301.47,0.0,0.0,0.000,620965.8,620965.8,28791,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676537,1692913.00
03/04/2017 20:15,2,0.000,ALERT,210.57,297.87,59.991,1488676504,"274151322000095","219011344069620",0.00,0.00,0,284.64,299.67,0.0,0.0,0.000,929682.8,929682.8,28318,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676538,1692914.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.07,59.996,1488676504,"201051344000988","219011344069620",0.00,1.00,0,283.44,300.57,0.0,0.0,0.000,577431.6,577431.6,28830,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676540,1692915.00
03/04/2017 20:15,2,0.000,ALERT,211.48,297.26,59.981,1488676504,"201051344001025","219011344069620",0.00,0.00,0,283.74,299.97,0.0,0.0,0.000,624798.6,624798.6,28921,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676542,1692916.00
03/04/2017 20:15,2,0.000,ALERT,211.93,299.07,59.986,1488676504,"201051344000458","219011344069620",0.00,2.00,0,285.54,301.77,0.0,0.0,0.000,632517.8,632517.8,28409,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676544,1692917.00
03/04/2017 20:15,2,0.000,ALERT,212.38,298.77,60.012,1488676504,"201051344000853","219011344069620",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,632697.4,632697.4,28253,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676546,1692918.00
03/04/2017 20:15,2,0.000,ALERT,211.93,298.47,59.975,1488676504,"201051344000685","219011344069620",0.00,1.00,0,284.04,299.67,0.0,0.0,0.000,626097.7,626097.7,28596,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676548,1692919.00
03/04/2017 20:15,2,0.000,ALERT,211.93,297.87,60.012,1488676504,"201051344000917","219011344069620",0.00,2.00,0,282.84,299.07,0.0,0.0,0.000,622504.5,622504.5,28588,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676549,1692920.00
03/04/2017 20:15,2,0.000,ALERT,211.93,298.47,59.938,1488676504,"201051344001145","219011344069620",0.00,0.50,0,284.64,300.27,0.0,0.0,0.000,630433.7,630433.7,28427,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676551,1692921.00
03/04/2017 20:15,2,0.000,ALERT,211.70,297.26,60.034,1488676504,"201051344000651","219011344069620",0.00,-0.50,0,283.74,299.07,0.0,0.0,0.000,619314.2,619314.2,28800,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676553,1692922.00
03/04/2017 20:15,2,0.000,ALERT,210.35,296.66,59.975,1488676504,"274151322000088","219011344069620",0.00,2.00,0,283.14,298.17,0.0,0.0,0.000,843920.6,843920.6,28323,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676555,1692923.00
03/04/2017 20:15,2,0.000,ALERT,211.25,296.06,59.981,1488676504,"274151322000068","219011344069620",0.00,2.00,0,282.84,297.87,0.0,0.0,0.000,731187.2,731187.2,29022,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676556,1692924.00
03/04/2017 20:15,2,0.000,ALERT,211.25,297.87,59.991,1488676504,"201051344001135","219011344069620",0.00,0.50,0,284.34,299.97,0.0,0.0,0.000,615397.5,615397.5,28821,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676558,1692925.00
03/04/2017 20:15,2,0.000,ALERT,211.93,299.67,59.986,1488676504,"201051344000594","219011344069620",0.00,0.00,0,285.54,300.87,0.0,0.0,0.000,634483.1,634483.1,28666,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676560,1692926.00
03/04/2017 20:15,2,0.000,ALERT,211.70,297.87,59.986,1488676504,"201051344001203","219011344069620",0.00,0.50,0,284.34,301.17,0.0,0.0,0.000,623504.2,623504.2,28860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676562,1692927.00
03/04/2017 20:15,2,0.000,ALERT,210.57,296.06,59.981,1488676504,"274151322000054","219011344069620",0.00,2.00,0,283.14,298.77,0.0,0.0,0.000,862203.8,862203.8,28221,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676564,1692928.00
03/04/2017 20:15,2,0.000,ALERT,212.61,298.77,59.996,1488676504,"201051344000867","219011344069620",0.00,1.00,0,284.64,301.17,0.0,0.0,0.000,620236.8,620236.8,28826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676565,1692929.00
03/04/2017 20:15,2,0.000,ALERT,211.48,298.17,59.981,1488676504,"201051344001093","219011344069620",0.00,1.50,0,284.04,299.37,0.0,0.0,0.000,622138.5,622138.5,28681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676567,1692930.00
