ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 20:15,2,0.000,ALERT,211.93,299.37,59.981,1488676504,"201051344000900","219011344069620",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,640657.0,640657.0,28163,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676569,1692931.00
03/04/2017 20:15,2,0.000,ALERT,212.38,298.47,59.954,1488676504,"201051344000648","219011344069620",0.00,-0.50,0,284.94,301.17,0.0,0.0,0.000,630346.3,630346.3,28241,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676571,1692932.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.67,59.996,1488676504,"201051344000569","219011344069620",0.00,0.50,0,286.14,301.77,0.0,0.0,0.000,642396.2,642396.2,28146,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676573,1692933.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.37,59.986,1488676504,"201051344000983","219011344069620",0.00,0.50,0,285.84,301.47,0.0,0.0,0.000,633515.9,633515.9,28343,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676574,1692934.00
03/04/2017 20:15,2,0.000,ALERT,212.16,299.07,59.986,1488676504,"201051344001158","219011344069620",0.00,-0.50,0,285.24,300.57,0.0,0.0,0.000,620242.0,620242.0,28701,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676576,1692935.00
03/04/2017 20:15,2,0.000,ALERT,212.61,299.67,59.991,1488676504,"201051344000576","219011344069620",0.00,0.50,0,285.84,301.17,0.0,0.0,0.000,633396.0,633396.0,28217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488676578,1692936.00
03/04/2017 20:15,2,0.000,ALERT,210.80,295.46,59.938,1488676504,"274151322000087","219011344069620",0.00,2.00,0,282.54,297.87,0.0,0.0,0.000,833826.1,833826.1,28575,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488676580,1692937.00
03/04/2017 20:30,2,0.000,ALERT,212.61,299.07,59.986,1488677404,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,632618.5,632618.5,28255,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677406,1692938.00
03/04/2017 20:30,2,0.000,ALERT,210.80,296.36,59.975,1488677404,"274151322000085","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,860019.6,860019.6,28282,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677408,1692939.00
03/04/2017 20:30,2,0.000,ALERT,212.83,299.07,60.002,1488677404,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,619493.4,619493.4,28804,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677409,1692940.00
03/04/2017 20:30,2,0.000,ALERT,212.38,299.37,59.986,1488677404,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,622268.5,622268.5,28766,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677411,1692941.00
03/04/2017 20:30,2,0.000,ALERT,211.93,298.77,59.986,1488677404,"201051344000646","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,617251.0,617251.0,28670,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677413,1692942.00
03/04/2017 20:30,2,0.000,ALERT,210.57,297.57,59.975,1488677404,"274151322000052","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,889941.1,889941.1,28046,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677415,1692943.00
03/04/2017 20:30,2,0.000,ALERT,212.16,299.07,59.991,1488677404,"201051344000585","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,627289.8,627289.8,28828,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677416,1692944.00
03/04/2017 20:30,2,0.000,ALERT,211.93,299.07,59.991,1488677404,"201051344001230","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,621051.3,621051.3,28535,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677418,1692945.00
03/04/2017 20:30,2,0.000,ALERT,212.61,299.97,59.986,1488677404,"201051344000582","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,611280.2,611280.2,28746,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677420,1692946.00
03/04/2017 20:30,2,0.000,ALERT,211.48,298.47,59.991,1488677404,"201051344000955","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,629384.6,629384.6,28632,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677422,1692947.00
03/04/2017 20:30,2,0.000,ALERT,211.03,296.36,59.986,1488677404,"274151322000094","219011344069620",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,730603.9,730603.9,29114,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677424,1692948.00
03/04/2017 20:30,2,0.000,ALERT,212.38,300.27,59.959,1488677404,"201051344000579","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,639425.3,639425.3,28592,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677426,1692949.00
03/04/2017 20:30,2,0.000,ALERT,211.48,298.77,59.981,1488677404,"201051344000890","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,623074.2,623074.2,28759,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677427,1692950.00
03/04/2017 20:30,2,0.000,ALERT,211.93,298.47,59.986,1488677404,"201051344000438","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,625993.4,625993.4,28719,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677429,1692951.00
03/04/2017 20:30,2,0.000,ALERT,211.93,297.87,59.986,1488677404,"201051344000417","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,603342.9,603342.9,29023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677431,1692952.00
03/04/2017 20:30,2,0.000,ALERT,210.80,297.26,59.975,1488677404,"274151322000083","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,880975.3,880975.3,28100,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677433,1692953.00
03/04/2017 20:30,2,0.000,ALERT,211.48,296.96,59.975,1488677404,"274151322000076","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,938648.7,938648.7,28201,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677434,1692954.00
03/04/2017 20:30,2,0.000,ALERT,212.16,300.27,59.938,1488677404,"201051344000868","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,620965.8,620965.8,28793,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677436,1692955.00
03/04/2017 20:30,2,0.000,ALERT,210.57,297.57,59.954,1488677404,"274151322000095","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,929682.8,929682.8,28320,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677438,1692956.00
03/04/2017 20:30,2,0.000,ALERT,212.16,299.37,59.965,1488677404,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,577431.6,577431.6,28832,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677440,1692957.00
03/04/2017 20:30,2,0.000,ALERT,211.48,297.57,59.975,1488677404,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,624798.6,624798.6,28923,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677442,1692958.00
03/04/2017 20:30,2,0.000,ALERT,212.16,299.37,59.970,1488677404,"201051344000458","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,632517.8,632517.8,28411,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677443,1692959.00
03/04/2017 20:30,2,0.000,ALERT,212.83,299.37,59.970,1488677404,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,632697.4,632697.4,28255,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677445,1692960.00
03/04/2017 20:30,2,0.000,ALERT,211.93,298.47,59.970,1488677404,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,626097.7,626097.7,28598,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677447,1692961.00
03/04/2017 20:30,2,0.000,ALERT,211.93,297.57,59.954,1488677404,"201051344000917","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,622504.5,622504.5,28590,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677449,1692962.00
03/04/2017 20:30,2,0.000,ALERT,211.93,298.47,59.975,1488677404,"201051344001145","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,630433.7,630433.7,28429,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677451,1692963.00
03/04/2017 20:30,2,0.000,ALERT,211.70,297.57,59.986,1488677404,"201051344000651","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,619314.2,619314.2,28802,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677453,1692964.00
03/04/2017 20:30,2,0.000,ALERT,210.35,296.96,59.970,1488677404,"274151322000088","219011344069620",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,843920.6,843920.6,28325,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677454,1692965.00
03/04/2017 20:30,2,0.000,ALERT,211.48,296.36,59.970,1488677404,"274151322000068","219011344069620",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,731187.2,731187.2,29024,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677456,1692966.00
03/04/2017 20:30,2,0.000,ALERT,211.25,298.17,59.991,1488677404,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,615397.5,615397.5,28823,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677458,1692967.00
03/04/2017 20:30,2,0.000,ALERT,211.70,299.97,59.933,1488677404,"201051344000594","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,634483.1,634483.1,28668,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488677460,1692968.00
03/04/2017 20:30,2,0.000,ALERT,211.93,297.87,59.944,1488677404,"201051344001203","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,623504.2,623504.2,28862,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677462,1692969.00
03/04/2017 20:30,2,0.000,ALERT,210.57,297.26,59.981,1488677404,"274151322000054","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,862203.8,862203.8,28223,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677463,1692970.00
03/04/2017 20:30,2,0.000,ALERT,212.16,298.47,59.981,1488677404,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,620236.8,620236.8,28828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677465,1692971.00
03/04/2017 20:30,2,0.000,ALERT,211.70,298.17,59.986,1488677404,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,622138.5,622138.5,28683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677467,1692972.00
03/04/2017 20:30,2,0.000,ALERT,211.93,299.37,59.981,1488677404,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,640657.0,640657.0,28165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677469,1692973.00
03/04/2017 20:30,2,0.000,ALERT,212.16,298.77,59.991,1488677404,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,630346.3,630346.3,28243,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677471,1692974.00
03/04/2017 20:30,2,0.000,ALERT,212.16,299.67,59.986,1488677404,"201051344000569","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,642396.2,642396.2,28148,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677473,1692975.00
03/04/2017 20:30,2,0.000,ALERT,211.93,299.37,59.986,1488677404,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,633515.9,633515.9,28345,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677475,1692976.00
03/04/2017 20:30,2,0.000,ALERT,212.38,299.07,59.991,1488677404,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,620242.0,620242.0,28703,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677476,1692977.00
03/04/2017 20:30,2,0.000,ALERT,212.61,299.67,60.018,1488677404,"201051344000576","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,633396.0,633396.0,28219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677478,1692978.00
03/04/2017 20:30,2,0.000,ALERT,210.80,295.46,59.981,1488677404,"274151322000087","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,833826.1,833826.1,28577,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488677480,1692979.00
03/04/2017 20:45,2,0.000,ALERT,212.83,299.67,60.012,1488678303,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,632618.5,632618.5,28257,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678305,1692980.00
03/04/2017 20:45,2,0.000,ALERT,211.03,296.96,59.986,1488678303,"274151322000085","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,860019.6,860019.6,28284,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678307,1692981.00
03/04/2017 20:45,2,0.000,ALERT,213.06,299.67,59.991,1488678303,"201051344000633","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,619493.4,619493.4,28806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678309,1692982.00
03/04/2017 20:45,2,0.000,ALERT,212.61,299.97,59.991,1488678303,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,622268.5,622268.5,28768,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678311,1692983.00
03/04/2017 20:45,2,0.000,ALERT,211.70,298.77,59.975,1488678303,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,617251.0,617251.0,28672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678313,1692984.00
03/04/2017 20:45,2,0.000,ALERT,210.57,296.66,59.981,1488678303,"274151322000052","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,889941.1,889941.1,28048,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678315,1692985.00
03/04/2017 20:45,2,0.000,ALERT,212.16,299.37,59.991,1488678303,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,627289.8,627289.8,28830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678316,1692986.00
03/04/2017 20:45,2,0.000,ALERT,211.93,299.37,59.981,1488678303,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,621051.3,621051.3,28537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678318,1692987.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1488678303,"201051344000582","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,611280.2,611280.2,28748,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678320,1692988.00
03/04/2017 20:45,2,0.000,ALERT,211.48,299.07,59.986,1488678303,"201051344000955","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,629384.6,629384.6,28634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678322,1692989.00
03/04/2017 20:45,2,0.000,ALERT,211.03,296.06,59.996,1488678303,"274151322000094","219011344069620",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,730603.9,730603.9,29116,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678323,1692990.00
03/04/2017 20:45,2,0.000,ALERT,212.61,300.57,59.975,1488678303,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,639425.3,639425.3,28594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678325,1692991.00
03/04/2017 20:45,2,0.000,ALERT,211.93,299.67,59.959,1488678303,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,623074.2,623074.2,28761,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678327,1692992.00
03/04/2017 20:45,2,0.000,ALERT,212.16,299.07,59.981,1488678303,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,625993.4,625993.4,28721,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678329,1692993.00
03/04/2017 20:45,2,0.000,ALERT,212.38,298.77,60.023,1488678303,"201051344000417","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,603342.9,603342.9,29025,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678331,1692994.00
03/04/2017 20:45,2,0.000,ALERT,211.25,296.96,59.975,1488678303,"274151322000083","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,880975.3,880975.3,28102,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678332,1692995.00
03/04/2017 20:45,2,0.000,ALERT,211.70,296.36,59.965,1488678303,"274151322000076","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,938648.7,938648.7,28203,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678334,1692996.00
03/04/2017 20:45,2,0.000,ALERT,212.38,300.57,59.981,1488678303,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,620965.8,620965.8,28795,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678336,1692997.00
03/04/2017 20:45,2,0.000,ALERT,211.03,297.87,59.954,1488678303,"274151322000095","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,929682.8,929682.8,28322,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678338,1692998.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.970,1488678303,"201051344000988","219011344069620",0.00,0.50,0,294.86,301.47,0.0,0.0,0.000,577431.6,577431.6,28834,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678340,1692999.00
03/04/2017 20:45,2,0.000,ALERT,211.93,298.47,59.970,1488678303,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,624798.6,624798.6,28925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678342,1693000.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.970,1488678303,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,632517.8,632517.8,28413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678343,1693001.00
03/04/2017 20:45,2,0.000,ALERT,212.83,299.67,59.949,1488678303,"201051344000853","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,632697.4,632697.4,28257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678345,1693002.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.07,60.007,1488678303,"201051344000685","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,626097.7,626097.7,28600,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678347,1693003.00
03/04/2017 20:45,2,0.000,ALERT,212.38,298.77,59.981,1488678303,"201051344000917","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,622504.5,622504.5,28592,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678349,1693004.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.37,59.928,1488678303,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,630433.7,630433.7,28431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678350,1693005.00
03/04/2017 20:45,2,0.000,ALERT,212.16,298.17,59.996,1488678303,"201051344000651","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,619314.2,619314.2,28804,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678352,1693006.00
03/04/2017 20:45,2,0.000,ALERT,210.57,296.96,59.959,1488678303,"274151322000088","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,843920.6,843920.6,28327,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678354,1693007.00
03/04/2017 20:45,2,0.000,ALERT,211.70,296.06,59.959,1488678303,"274151322000068","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,731187.2,731187.2,29026,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678356,1693008.00
03/04/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1488678303,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,615397.5,615397.5,28825,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678358,1693009.00
03/04/2017 20:45,2,0.000,ALERT,212.16,300.57,59.965,1488678303,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,634483.1,634483.1,28670,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678359,1693010.00
03/04/2017 20:45,2,0.000,ALERT,212.16,298.77,59.949,1488678303,"201051344001203","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,623504.2,623504.2,28864,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678361,1693011.00
03/04/2017 20:45,2,0.000,ALERT,210.80,297.26,59.986,1488678303,"274151322000054","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,862203.8,862203.8,28225,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678363,1693012.00
03/04/2017 20:45,2,0.000,ALERT,212.83,299.37,59.996,1488678303,"201051344000867","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,620236.8,620236.8,28830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678365,1693013.00
03/04/2017 20:45,2,0.000,ALERT,211.93,299.07,59.965,1488678303,"201051344001093","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,622138.5,622138.5,28685,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678367,1693014.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.965,1488678303,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,640657.0,640657.0,28167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678368,1693015.00
03/04/2017 20:45,2,0.000,ALERT,212.61,299.07,59.922,1488678303,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,630346.3,630346.3,28245,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678370,1693016.00
03/04/2017 20:45,2,0.000,ALERT,212.61,300.57,59.954,1488678303,"201051344000569","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,642396.2,642396.2,28150,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678372,1693017.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.959,1488678303,"201051344000983","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,633515.9,633515.9,28347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678374,1693018.00
03/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.965,1488678303,"201051344001158","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,620242.0,620242.0,28705,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488678376,1693019.00
03/04/2017 20:45,2,0.000,ALERT,213.06,300.57,59.965,1488678303,"201051344000576","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,633396.0,633396.0,28221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678378,1693020.00
03/04/2017 20:45,2,0.000,ALERT,211.03,295.76,59.944,1488678303,"274151322000087","219011344069620",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,833826.1,833826.1,28579,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488678380,1693021.00
03/04/2017 21:00,2,0.000,ALERT,213.06,299.97,59.965,1488679204,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,632618.5,632618.5,28259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679206,1693022.00
03/04/2017 21:00,2,0.000,ALERT,211.48,297.57,59.949,1488679204,"274151322000085","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,860019.6,860019.6,28286,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679207,1693023.00
03/04/2017 21:00,2,0.000,ALERT,213.51,299.97,59.938,1488679204,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,619493.4,619493.4,28808,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679209,1693024.00
03/04/2017 21:00,2,0.000,ALERT,212.83,299.97,59.949,1488679204,"201051344000469","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,622268.5,622268.5,28770,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679211,1693025.00
03/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1488679204,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,617251.0,617251.0,28674,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679213,1693026.00
03/04/2017 21:00,2,0.000,ALERT,211.03,297.87,59.944,1488679204,"274151322000052","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,889941.1,889941.1,28050,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679215,1693027.00
03/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.949,1488679204,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,627289.8,627289.8,28832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679216,1693028.00
03/04/2017 21:00,2,0.000,ALERT,212.38,299.67,59.949,1488679204,"201051344001230","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,621051.3,621051.3,28539,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679218,1693029.00
03/04/2017 21:00,2,0.000,ALERT,212.83,299.97,59.954,1488679204,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,611280.2,611280.2,28750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679220,1693030.00
03/04/2017 21:00,2,0.000,ALERT,211.70,298.77,59.954,1488679204,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,629384.6,629384.6,28636,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679222,1693031.00
03/04/2017 21:00,2,0.000,ALERT,211.03,296.66,59.917,1488679204,"274151322000094","219011344069620",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,730603.9,730603.9,29118,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679223,1693032.00
03/04/2017 21:00,2,0.000,ALERT,212.83,300.57,59.965,1488679204,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,639425.3,639425.3,28596,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679225,1693033.00
03/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.949,1488679204,"201051344000890","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,623074.2,623074.2,28763,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679227,1693034.00
03/04/2017 21:00,2,0.000,ALERT,212.38,298.77,59.975,1488679204,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,625993.4,625993.4,28723,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679229,1693035.00
03/04/2017 21:00,2,0.000,ALERT,212.61,298.17,59.954,1488679204,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,603342.9,603342.9,29027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679231,1693036.00
03/04/2017 21:00,2,0.000,ALERT,211.48,298.17,59.954,1488679204,"274151322000083","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,880975.3,880975.3,28104,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679233,1693037.00
03/04/2017 21:00,2,0.000,ALERT,211.93,297.26,59.944,1488679204,"274151322000076","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,938648.7,938648.7,28205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679235,1693038.00
03/04/2017 21:00,2,0.000,ALERT,212.83,300.87,59.938,1488679204,"201051344000868","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,620965.8,620965.8,28797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679237,1693039.00
03/04/2017 21:00,2,0.000,ALERT,211.48,298.47,59.954,1488679204,"274151322000095","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,929682.8,929682.8,28324,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679238,1693040.00
03/04/2017 21:00,2,0.000,ALERT,212.61,299.67,59.954,1488679204,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,577431.6,577431.6,28836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679240,1693041.00
03/04/2017 21:00,2,0.000,ALERT,212.16,298.17,59.944,1488679204,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,624798.6,624798.6,28927,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679242,1693042.00
03/04/2017 21:00,2,0.000,ALERT,212.83,300.27,59.949,1488679204,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,632517.8,632517.8,28415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679244,1693043.00
03/04/2017 21:00,2,0.000,ALERT,213.29,300.27,60.002,1488679204,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,632697.4,632697.4,28259,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679246,1693044.00
03/04/2017 21:00,2,0.000,ALERT,212.61,298.77,59.959,1488679204,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,626097.7,626097.7,28602,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679247,1693045.00
03/04/2017 21:00,2,0.000,ALERT,212.61,298.47,59.959,1488679204,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,622504.5,622504.5,28594,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679249,1693046.00
03/04/2017 21:00,2,0.000,ALERT,212.61,299.37,59.944,1488679204,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,630433.7,630433.7,28433,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679251,1693047.00
03/04/2017 21:00,2,0.000,ALERT,212.38,298.47,59.991,1488679204,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,619314.2,619314.2,28806,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679253,1693048.00
03/04/2017 21:00,2,0.000,ALERT,211.03,296.96,59.928,1488679204,"274151322000088","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,843920.6,843920.6,28329,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679255,1693049.00
03/04/2017 21:00,2,0.000,ALERT,211.93,296.66,59.938,1488679204,"274151322000068","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,731187.2,731187.2,29028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679256,1693050.00
03/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.938,1488679204,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,615397.5,615397.5,28827,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679258,1693051.00
03/04/2017 21:00,2,0.000,ALERT,212.38,300.57,59.981,1488679204,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,634483.1,634483.1,28672,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679260,1693052.00
03/04/2017 21:00,2,0.000,ALERT,212.38,298.77,59.954,1488679204,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,623504.2,623504.2,28866,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679262,1693053.00
03/04/2017 21:00,2,0.000,ALERT,211.25,298.17,59.949,1488679204,"274151322000054","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,862203.8,862203.8,28227,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679264,1693054.00
03/04/2017 21:00,2,0.000,ALERT,213.06,299.07,59.965,1488679204,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,620236.8,620236.8,28832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679265,1693055.00
03/04/2017 21:00,2,0.000,ALERT,212.38,299.07,59.959,1488679204,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,622138.5,622138.5,28687,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679267,1693056.00
03/04/2017 21:00,2,0.000,ALERT,212.61,299.97,59.954,1488679204,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,640657.0,640657.0,28169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679269,1693057.00
03/04/2017 21:00,2,0.000,ALERT,212.83,299.37,59.954,1488679204,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,630346.3,630346.3,28247,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679271,1693058.00
03/04/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1488679204,"201051344000569","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,642396.2,642396.2,28152,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679273,1693059.00
03/04/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1488679204,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,633515.9,633515.9,28349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488679274,1693060.00
03/04/2017 21:00,2,0.000,ALERT,212.83,299.97,59.954,1488679204,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,620242.0,620242.0,28707,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679276,1693061.00
03/04/2017 21:00,2,0.000,ALERT,213.29,300.57,59.996,1488679204,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,633396.0,633396.0,28223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679278,1693062.00
03/04/2017 21:00,2,0.000,ALERT,211.25,296.66,59.970,1488679204,"274151322000087","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,833826.1,833826.1,28581,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488679280,1693063.00
03/04/2017 21:15,2,0.000,ALERT,213.06,299.97,59.965,1488680103,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,632618.5,632618.5,28261,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680105,1693064.00
03/04/2017 21:15,2,0.000,ALERT,211.48,296.96,59.996,1488680103,"274151322000085","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,860019.6,860019.6,28288,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680107,1693065.00
03/04/2017 21:15,2,0.000,ALERT,213.51,299.67,59.959,1488680103,"201051344000633","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,619493.4,619493.4,28810,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680108,1693066.00
03/04/2017 21:15,2,0.000,ALERT,212.83,299.97,59.959,1488680103,"201051344000469","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,622268.5,622268.5,28772,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680110,1693067.00
03/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.965,1488680103,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,617251.0,617251.0,28676,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680112,1693068.00
03/04/2017 21:15,2,0.000,ALERT,210.80,296.96,59.959,1488680103,"274151322000052","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,889941.1,889941.1,28052,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680114,1693069.00
03/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.959,1488680103,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,627289.8,627289.8,28834,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680115,1693070.00
03/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.965,1488680103,"201051344001230","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,621051.3,621051.3,28541,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680117,1693071.00
03/04/2017 21:15,2,0.000,ALERT,213.06,299.67,59.991,1488680103,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,611280.2,611280.2,28752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680119,1693072.00
03/04/2017 21:15,2,0.000,ALERT,212.16,298.77,59.965,1488680103,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,629384.6,629384.6,28638,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680121,1693073.00
03/04/2017 21:15,2,0.000,ALERT,211.25,296.36,59.965,1488680103,"274151322000094","219011344069620",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,730603.9,730603.9,29120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680123,1693074.00
03/04/2017 21:15,2,0.000,ALERT,212.61,300.57,59.965,1488680103,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,639425.3,639425.3,28598,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680124,1693075.00
