ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1488680103,"201051344000890","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,623074.2,623074.2,28765,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680126,1693076.00
03/04/2017 21:15,2,0.000,ALERT,212.38,298.47,59.975,1488680103,"201051344000438","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,625993.4,625993.4,28725,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680128,1693077.00
03/04/2017 21:15,2,0.000,ALERT,212.61,298.17,59.933,1488680103,"201051344000417","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,603342.9,603342.9,29029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680130,1693078.00
03/04/2017 21:15,2,0.000,ALERT,211.48,297.26,59.991,1488680103,"274151322000083","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,880975.3,880975.3,28106,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680132,1693079.00
03/04/2017 21:15,2,0.000,ALERT,211.70,296.96,59.970,1488680103,"274151322000076","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,938648.7,938648.7,28207,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680133,1693080.00
03/04/2017 21:15,2,0.000,ALERT,212.61,300.87,59.975,1488680103,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,620965.8,620965.8,28799,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680135,1693081.00
03/04/2017 21:15,2,0.000,ALERT,211.25,298.17,59.975,1488680103,"274151322000095","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,929682.8,929682.8,28326,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680137,1693082.00
03/04/2017 21:15,2,0.000,ALERT,212.61,300.27,59.970,1488680103,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,577431.6,577431.6,28838,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680139,1693083.00
03/04/2017 21:15,2,0.000,ALERT,212.16,297.87,59.975,1488680103,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,624798.6,624798.6,28929,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680141,1693084.00
03/04/2017 21:15,2,0.000,ALERT,212.61,300.27,60.002,1488680103,"201051344000458","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,632517.8,632517.8,28417,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680142,1693085.00
03/04/2017 21:15,2,0.000,ALERT,213.29,299.97,59.981,1488680103,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,632697.4,632697.4,28261,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680144,1693086.00
03/04/2017 21:15,2,0.000,ALERT,212.83,299.07,59.981,1488680103,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,626097.7,626097.7,28604,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680146,1693087.00
03/04/2017 21:15,2,0.000,ALERT,212.61,298.47,59.975,1488680103,"201051344000917","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,622504.5,622504.5,28596,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680148,1693088.00
03/04/2017 21:15,2,0.000,ALERT,212.83,299.07,60.034,1488680103,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,630433.7,630433.7,28435,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680150,1693089.00
03/04/2017 21:15,2,0.000,ALERT,212.38,298.17,59.991,1488680103,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,619314.2,619314.2,28808,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680151,1693090.00
03/04/2017 21:15,2,0.000,ALERT,211.03,296.96,59.991,1488680103,"274151322000088","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,843920.6,843920.6,28331,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680153,1693091.00
03/04/2017 21:15,2,0.000,ALERT,211.70,296.36,59.986,1488680103,"274151322000068","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,731187.2,731187.2,29030,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680155,1693092.00
03/04/2017 21:15,2,0.000,ALERT,212.16,298.77,59.996,1488680103,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,615397.5,615397.5,28829,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680157,1693093.00
03/04/2017 21:15,2,0.000,ALERT,212.61,301.17,59.991,1488680103,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,634483.1,634483.1,28674,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680159,1693094.00
03/04/2017 21:15,2,0.000,ALERT,212.61,298.77,60.018,1488680103,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,623504.2,623504.2,28868,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680161,1693095.00
03/04/2017 21:15,2,0.000,ALERT,211.03,296.96,60.028,1488680103,"274151322000054","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,862203.8,862203.8,28229,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680162,1693096.00
03/04/2017 21:15,2,0.000,ALERT,213.06,299.97,59.991,1488680103,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,620236.8,620236.8,28834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680164,1693097.00
03/04/2017 21:15,2,0.000,ALERT,212.38,298.77,60.023,1488680103,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,622138.5,622138.5,28689,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680166,1693098.00
03/04/2017 21:15,2,0.000,ALERT,212.61,300.57,60.028,1488680103,"201051344000900","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,640657.0,640657.0,28171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680168,1693099.00
03/04/2017 21:15,2,0.000,ALERT,212.83,299.67,59.996,1488680103,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,630346.3,630346.3,28249,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680170,1693100.00
03/04/2017 21:15,2,0.000,ALERT,212.83,300.87,60.023,1488680103,"201051344000569","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,642396.2,642396.2,28154,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488680171,1693101.00
03/04/2017 21:15,2,0.000,ALERT,212.83,300.57,60.002,1488680103,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,633515.9,633515.9,28351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680173,1693102.00
03/04/2017 21:15,2,0.000,ALERT,213.06,300.57,60.002,1488680103,"201051344001158","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,620242.0,620242.0,28709,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680175,1693103.00
03/04/2017 21:15,2,0.000,ALERT,213.29,300.87,59.949,1488680103,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,633396.0,633396.0,28225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680177,1693104.00
03/04/2017 21:15,2,0.000,ALERT,211.25,295.76,59.991,1488680103,"274151322000087","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,833826.1,833826.1,28583,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488680179,1693105.00
03/04/2017 21:30,2,0.000,ALERT,213.29,300.27,59.959,1488681004,"201051344000645","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,632618.5,632618.5,28263,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681005,1693106.00
03/04/2017 21:30,2,0.000,ALERT,211.25,297.87,59.959,1488681004,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,860019.6,860019.6,28290,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681007,1693107.00
03/04/2017 21:30,2,0.000,ALERT,213.29,300.27,59.954,1488681004,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,619493.4,619493.4,28812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681009,1693108.00
03/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.965,1488681004,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,622268.5,622268.5,28774,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681011,1693109.00
03/04/2017 21:30,2,0.000,ALERT,212.38,299.37,59.944,1488681004,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,617251.0,617251.0,28678,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681013,1693110.00
03/04/2017 21:30,2,0.000,ALERT,211.25,296.96,59.959,1488681004,"274151322000052","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,889941.1,889941.1,28054,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681015,1693111.00
03/04/2017 21:30,2,0.000,ALERT,212.61,299.37,59.965,1488681004,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,627289.8,627289.8,28836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681017,1693112.00
03/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.959,1488681004,"201051344001230","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,621051.3,621051.3,28543,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681018,1693113.00
03/04/2017 21:30,2,0.000,ALERT,213.06,300.27,59.965,1488681004,"201051344000582","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,611280.2,611280.2,28754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681020,1693114.00
03/04/2017 21:30,2,0.000,ALERT,212.16,299.37,59.922,1488681004,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,629384.6,629384.6,28640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681022,1693115.00
03/04/2017 21:30,2,0.000,ALERT,211.48,297.26,59.917,1488681004,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,730603.9,730603.9,29122,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681024,1693116.00
03/04/2017 21:30,2,0.000,ALERT,213.06,300.87,59.959,1488681004,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,639425.3,639425.3,28600,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681026,1693117.00
03/04/2017 21:30,2,0.000,ALERT,212.38,299.67,59.965,1488681004,"201051344000890","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,623074.2,623074.2,28767,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681027,1693118.00
03/04/2017 21:30,2,0.000,ALERT,212.61,299.07,59.959,1488681004,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,625993.4,625993.4,28727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681029,1693119.00
03/04/2017 21:30,2,0.000,ALERT,213.06,298.77,59.959,1488681004,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,603342.9,603342.9,29031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681031,1693120.00
03/04/2017 21:30,2,0.000,ALERT,211.48,297.57,59.959,1488681004,"274151322000083","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,880975.3,880975.3,28108,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681033,1693121.00
03/04/2017 21:30,2,0.000,ALERT,212.16,297.87,59.949,1488681004,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,938648.7,938648.7,28209,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681035,1693122.00
03/04/2017 21:30,2,0.000,ALERT,212.61,300.87,59.991,1488681004,"201051344000868","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,620965.8,620965.8,28801,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681036,1693123.00
03/04/2017 21:30,2,0.000,ALERT,211.25,298.17,59.949,1488681004,"274151322000095","219011344069620",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,929682.8,929682.8,28328,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681038,1693124.00
03/04/2017 21:30,2,0.000,ALERT,212.61,300.27,59.954,1488681004,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.98,0.0,0.0,0.000,577431.6,577431.6,28840,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681040,1693125.00
03/04/2017 21:30,2,0.000,ALERT,212.38,298.47,59.965,1488681004,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,624798.6,624798.6,28931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681042,1693126.00
03/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.933,1488681004,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,632517.8,632517.8,28419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681044,1693127.00
03/04/2017 21:30,2,0.000,ALERT,213.51,300.27,59.959,1488681004,"201051344000853","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,632697.4,632697.4,28263,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681045,1693128.00
03/04/2017 21:30,2,0.000,ALERT,213.06,299.37,59.981,1488681004,"201051344000685","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,626097.7,626097.7,28606,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681047,1693129.00
03/04/2017 21:30,2,0.000,ALERT,212.83,299.07,59.975,1488681004,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,622504.5,622504.5,28598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681049,1693130.00
03/04/2017 21:30,2,0.000,ALERT,213.06,299.67,59.975,1488681004,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,630433.7,630433.7,28437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681051,1693131.00
03/04/2017 21:30,2,0.000,ALERT,212.61,298.47,59.965,1488681004,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,619314.2,619314.2,28810,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681053,1693132.00
03/04/2017 21:30,2,0.000,ALERT,211.48,297.26,59.965,1488681004,"274151322000088","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,843920.6,843920.6,28333,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681054,1693133.00
03/04/2017 21:30,2,0.000,ALERT,212.16,296.96,59.970,1488681004,"274151322000068","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,731187.2,731187.2,29032,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681056,1693134.00
03/04/2017 21:30,2,0.000,ALERT,212.38,299.07,60.002,1488681004,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,615397.5,615397.5,28831,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681058,1693135.00
03/04/2017 21:30,2,0.000,ALERT,212.83,301.17,59.944,1488681004,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,634483.1,634483.1,28676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681060,1693136.00
03/04/2017 21:30,2,0.000,ALERT,212.83,299.07,59.965,1488681004,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,623504.2,623504.2,28870,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681062,1693137.00
03/04/2017 21:30,2,0.000,ALERT,211.48,298.17,59.975,1488681004,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,862203.8,862203.8,28231,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681063,1693138.00
03/04/2017 21:30,2,0.000,ALERT,213.29,299.97,59.981,1488681004,"201051344000867","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,620236.8,620236.8,28836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681065,1693139.00
03/04/2017 21:30,2,0.000,ALERT,212.61,299.37,59.981,1488681004,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,622138.5,622138.5,28691,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681067,1693140.00
03/04/2017 21:30,2,0.000,ALERT,213.06,300.57,59.975,1488681004,"201051344000900","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,640657.0,640657.0,28173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681069,1693141.00
03/04/2017 21:30,2,0.000,ALERT,213.29,299.97,59.981,1488681004,"201051344000648","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,630346.3,630346.3,28251,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681071,1693142.00
03/04/2017 21:30,2,0.000,ALERT,213.29,301.17,59.996,1488681004,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,642396.2,642396.2,28156,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681072,1693143.00
03/04/2017 21:30,2,0.000,ALERT,212.83,300.87,59.986,1488681004,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,633515.9,633515.9,28353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681074,1693144.00
03/04/2017 21:30,2,0.000,ALERT,213.29,300.57,59.986,1488681004,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,620242.0,620242.0,28711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681076,1693145.00
03/04/2017 21:30,2,0.000,ALERT,213.51,301.17,59.986,1488681004,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,633396.0,633396.0,28227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681078,1693146.00
03/04/2017 21:30,2,0.000,ALERT,211.70,296.36,59.986,1488681004,"274151322000087","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,833826.1,833826.1,28585,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681080,1693147.00
03/04/2017 21:45,2,0.000,ALERT,213.74,300.57,60.002,1488681904,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,632618.5,632618.5,28265,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681906,1693148.00
03/04/2017 21:45,2,0.000,ALERT,211.70,297.57,59.991,1488681904,"274151322000085","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,860019.6,860019.6,28292,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681907,1693149.00
03/04/2017 21:45,2,0.000,ALERT,213.74,300.57,60.012,1488681904,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,619493.4,619493.4,28814,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681909,1693150.00
03/04/2017 21:45,2,0.000,ALERT,213.29,300.87,60.002,1488681904,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,622268.5,622268.5,28776,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681911,1693151.00
03/04/2017 21:45,2,0.000,ALERT,212.61,299.97,59.959,1488681904,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,617251.0,617251.0,28680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681913,1693152.00
03/04/2017 21:45,2,0.000,ALERT,211.25,297.57,59.991,1488681904,"274151322000052","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,889941.1,889941.1,28056,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681915,1693153.00
03/04/2017 21:45,2,0.000,ALERT,212.83,300.27,60.007,1488681904,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,627289.8,627289.8,28838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681916,1693154.00
03/04/2017 21:45,2,0.000,ALERT,212.61,300.27,60.049,1488681904,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,621051.3,621051.3,28545,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681918,1693155.00
03/04/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1488681904,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,611280.2,611280.2,28756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681920,1693156.00
03/04/2017 21:45,2,0.000,ALERT,212.38,299.97,59.996,1488681904,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,629384.6,629384.6,28642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681922,1693157.00
03/04/2017 21:45,2,0.000,ALERT,211.70,296.96,59.991,1488681904,"274151322000094","219011344069620",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,730603.9,730603.9,29124,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681924,1693158.00
03/04/2017 21:45,2,0.000,ALERT,213.06,301.17,60.002,1488681904,"201051344000579","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,639425.3,639425.3,28602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681925,1693159.00
03/04/2017 21:45,2,0.000,ALERT,212.61,300.27,59.991,1488681904,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,623074.2,623074.2,28769,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681927,1693160.00
03/04/2017 21:45,2,0.000,ALERT,212.83,299.97,59.996,1488681904,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,625993.4,625993.4,28729,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681929,1693161.00
03/04/2017 21:45,2,0.000,ALERT,212.83,299.37,60.018,1488681904,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,603342.9,603342.9,29033,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681931,1693162.00
03/04/2017 21:45,2,0.000,ALERT,211.70,297.87,59.996,1488681904,"274151322000083","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,880975.3,880975.3,28110,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681933,1693163.00
03/04/2017 21:45,2,0.000,ALERT,212.16,297.57,59.991,1488681904,"274151322000076","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,938648.7,938648.7,28211,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681935,1693164.00
03/04/2017 21:45,2,0.000,ALERT,213.06,301.17,59.996,1488681904,"201051344000868","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,620965.8,620965.8,28803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681936,1693165.00
03/04/2017 21:45,2,0.000,ALERT,211.48,298.47,59.986,1488681904,"274151322000095","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,929682.8,929682.8,28330,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681938,1693166.00
03/04/2017 21:45,2,0.000,ALERT,213.06,300.57,59.996,1488681904,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,577431.6,577431.6,28842,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681940,1693167.00
03/04/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1488681904,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,624798.6,624798.6,28933,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681942,1693168.00
03/04/2017 21:45,2,0.000,ALERT,212.83,300.27,59.981,1488681904,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,632517.8,632517.8,28421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681944,1693169.00
03/04/2017 21:45,2,0.000,ALERT,213.51,300.57,60.002,1488681904,"201051344000853","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,632697.4,632697.4,28265,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681945,1693170.00
03/04/2017 21:45,2,0.000,ALERT,212.83,299.67,59.996,1488681904,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,626097.7,626097.7,28608,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681947,1693171.00
03/04/2017 21:45,2,0.000,ALERT,212.83,299.37,60.018,1488681904,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,622504.5,622504.5,28600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681949,1693172.00
03/04/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1488681904,"201051344001145","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,630433.7,630433.7,28439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681951,1693173.00
03/04/2017 21:45,2,0.000,ALERT,212.83,299.07,60.023,1488681904,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,619314.2,619314.2,28812,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681953,1693174.00
03/04/2017 21:45,2,0.000,ALERT,211.25,296.96,59.981,1488681904,"274151322000088","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,843920.6,843920.6,28335,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681954,1693175.00
03/04/2017 21:45,2,0.000,ALERT,212.38,296.96,59.986,1488681904,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,731187.2,731187.2,29034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681956,1693176.00
03/04/2017 21:45,2,0.000,ALERT,212.16,299.37,59.996,1488681904,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,615397.5,615397.5,28833,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681958,1693177.00
03/04/2017 21:45,2,0.000,ALERT,212.83,301.17,59.970,1488681904,"201051344000594","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,634483.1,634483.1,28678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681960,1693178.00
03/04/2017 21:45,2,0.000,ALERT,212.61,299.67,59.981,1488681904,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,623504.2,623504.2,28872,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681962,1693179.00
03/04/2017 21:45,2,0.000,ALERT,211.48,297.87,59.975,1488681904,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,862203.8,862203.8,28233,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681963,1693180.00
03/04/2017 21:45,2,0.000,ALERT,213.29,300.27,59.981,1488681904,"201051344000867","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,620236.8,620236.8,28838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488681965,1693181.00
03/04/2017 21:45,2,0.000,ALERT,212.61,299.67,59.986,1488681904,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,622138.5,622138.5,28693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681967,1693182.00
03/04/2017 21:45,2,0.000,ALERT,213.06,300.87,59.981,1488681904,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,640657.0,640657.0,28175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681969,1693183.00
03/04/2017 21:45,2,0.000,ALERT,213.29,299.97,59.996,1488681904,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,630346.3,630346.3,28253,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681970,1693184.00
03/04/2017 21:45,2,0.000,ALERT,213.29,301.17,59.981,1488681904,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,642396.2,642396.2,28158,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681972,1693185.00
03/04/2017 21:45,2,0.000,ALERT,213.06,300.87,59.959,1488681904,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,633515.9,633515.9,28355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681974,1693186.00
03/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.986,1488681904,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681976,1693187.00
03/04/2017 21:45,2,0.000,ALERT,213.51,301.47,60.018,1488681904,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,633396.0,633396.0,28229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681978,1693188.00
03/04/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1488681904,"274151322000087","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,833826.1,833826.1,28587,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488681979,1693189.00
03/04/2017 22:00,2,0.000,ALERT,213.51,300.57,59.981,1488682803,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,632618.5,632618.5,28267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682805,1693190.00
03/04/2017 22:00,2,0.000,ALERT,211.93,298.47,59.996,1488682803,"274151322000085","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,860019.6,860019.6,28294,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682807,1693191.00
03/04/2017 22:00,2,0.000,ALERT,213.74,300.57,59.991,1488682803,"201051344000633","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,619493.4,619493.4,28816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682809,1693192.00
03/04/2017 22:00,2,0.000,ALERT,213.29,300.87,59.986,1488682803,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,622268.5,622268.5,28778,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682811,1693193.00
03/04/2017 22:00,2,0.000,ALERT,212.16,299.37,59.954,1488682803,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,617251.0,617251.0,28682,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682812,1693194.00
03/04/2017 22:00,2,0.000,ALERT,211.70,299.37,59.986,1488682803,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,889941.1,889941.1,28058,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682814,1693195.00
03/04/2017 22:00,2,0.000,ALERT,212.61,299.67,59.981,1488682803,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,627289.8,627289.8,28840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682816,1693196.00
03/04/2017 22:00,2,0.000,ALERT,212.38,299.97,59.965,1488682803,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,621051.3,621051.3,28547,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682818,1693197.00
03/04/2017 22:00,2,0.000,ALERT,212.83,300.57,60.018,1488682803,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,611280.2,611280.2,28758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488682820,1693198.00
03/04/2017 22:00,2,0.000,ALERT,211.93,299.07,59.996,1488682803,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,629384.6,629384.6,28644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682821,1693199.00
03/04/2017 22:00,2,0.000,ALERT,211.93,297.87,59.981,1488682803,"274151322000094","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,730603.9,730603.9,29126,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682823,1693200.00
03/04/2017 22:00,2,0.000,ALERT,213.06,301.47,59.986,1488682803,"201051344000579","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,639425.3,639425.3,28604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682825,1693201.00
03/04/2017 22:00,2,0.000,ALERT,212.16,299.67,60.002,1488682803,"201051344000890","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,623074.2,623074.2,28771,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682827,1693202.00
03/04/2017 22:00,2,0.000,ALERT,212.61,299.37,59.991,1488682803,"201051344000438","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,625993.4,625993.4,28731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682828,1693203.00
03/04/2017 22:00,2,0.000,ALERT,212.61,298.77,59.954,1488682803,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,603342.9,603342.9,29035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682830,1693204.00
03/04/2017 22:00,2,0.000,ALERT,211.93,298.47,59.965,1488682803,"274151322000083","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,880975.3,880975.3,28112,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682832,1693205.00
03/04/2017 22:00,2,0.000,ALERT,212.38,298.17,59.965,1488682803,"274151322000076","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,938648.7,938648.7,28213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682834,1693206.00
03/04/2017 22:00,2,0.000,ALERT,213.06,301.47,59.965,1488682803,"201051344000868","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,620965.8,620965.8,28805,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682836,1693207.00
03/04/2017 22:00,2,0.000,ALERT,211.93,299.37,59.949,1488682803,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,929682.8,929682.8,28332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682838,1693208.00
03/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.922,1488682803,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,577431.6,577431.6,28844,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488682839,1693209.00
03/04/2017 22:00,2,0.000,ALERT,212.16,298.47,59.970,1488682803,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,624798.6,624798.6,28935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682841,1693210.00
03/04/2017 22:00,2,0.000,ALERT,213.06,300.87,59.975,1488682803,"201051344000458","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,632517.8,632517.8,28423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682843,1693211.00
03/04/2017 22:00,2,0.000,ALERT,213.74,300.87,59.975,1488682803,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,632697.4,632697.4,28267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682845,1693212.00
03/04/2017 22:00,2,0.000,ALERT,212.61,299.37,59.991,1488682803,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,626097.7,626097.7,28610,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682847,1693213.00
03/04/2017 22:00,2,0.000,ALERT,212.61,298.77,59.959,1488682803,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,622504.5,622504.5,28602,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682848,1693214.00
03/04/2017 22:00,2,0.000,ALERT,212.61,299.37,59.965,1488682803,"201051344001145","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,630433.7,630433.7,28441,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682850,1693215.00
03/04/2017 22:00,2,0.000,ALERT,212.38,298.47,59.933,1488682803,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,619314.2,619314.2,28814,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682852,1693216.00
03/04/2017 22:00,2,0.000,ALERT,211.25,298.17,59.981,1488682803,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,843920.6,843920.6,28337,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682854,1693217.00
03/04/2017 22:00,2,0.000,ALERT,212.38,297.57,59.981,1488682803,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,731187.2,731187.2,29036,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682856,1693218.00
03/04/2017 22:00,2,0.000,ALERT,211.93,299.07,59.965,1488682803,"201051344001135","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,615397.5,615397.5,28835,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682858,1693219.00
03/04/2017 22:00,2,0.000,ALERT,212.83,301.47,59.949,1488682803,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,634483.1,634483.1,28680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682860,1693220.00
