ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 22:00,2,0.000,ALERT,212.38,298.77,59.944,1488682803,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,623504.2,623504.2,28874,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682861,1693221.00
03/04/2017 22:00,2,0.000,ALERT,211.48,298.17,59.954,1488682803,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,862203.8,862203.8,28235,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682863,1693222.00
03/04/2017 22:00,2,0.000,ALERT,213.51,300.57,59.917,1488682803,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,620236.8,620236.8,28840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682865,1693223.00
03/04/2017 22:00,2,0.000,ALERT,212.38,299.37,59.949,1488682803,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,622138.5,622138.5,28695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488682867,1693224.00
03/04/2017 22:00,2,0.000,ALERT,213.06,300.87,59.901,1488682803,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,640657.0,640657.0,28177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682868,1693225.00
03/04/2017 22:00,2,0.000,ALERT,213.29,299.97,59.912,1488682803,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,630346.3,630346.3,28255,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682870,1693226.00
03/04/2017 22:00,2,0.000,ALERT,213.06,301.17,59.965,1488682803,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,642396.2,642396.2,28160,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682872,1693227.00
03/04/2017 22:00,2,0.000,ALERT,213.06,301.17,59.944,1488682803,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,633515.9,633515.9,28357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682874,1693228.00
03/04/2017 22:00,2,0.000,ALERT,213.29,300.57,59.959,1488682803,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,620242.0,620242.0,28715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682876,1693229.00
03/04/2017 22:00,2,0.000,ALERT,213.51,301.17,59.938,1488682803,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,633396.0,633396.0,28231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682877,1693230.00
03/04/2017 22:00,2,0.000,ALERT,211.93,297.26,59.944,1488682803,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,833826.1,833826.1,28589,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488682879,1693231.00
03/04/2017 22:15,2,0.000,ALERT,213.74,301.17,59.965,1488683703,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,632618.5,632618.5,28269,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683705,1693232.00
03/04/2017 22:15,2,0.000,ALERT,211.93,297.87,59.975,1488683703,"274151322000085","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,860019.6,860019.6,28296,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683707,1693233.00
03/04/2017 22:15,2,0.000,ALERT,213.96,300.87,59.954,1488683703,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,619493.4,619493.4,28818,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683709,1693234.00
03/04/2017 22:15,2,0.000,ALERT,213.51,301.17,60.002,1488683703,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,622268.5,622268.5,28780,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683710,1693235.00
03/04/2017 22:15,2,0.000,ALERT,212.83,299.67,59.981,1488683703,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,617251.0,617251.0,28684,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683712,1693236.00
03/04/2017 22:15,2,0.000,ALERT,211.48,297.87,59.975,1488683703,"274151322000052","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,889941.1,889941.1,28060,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683714,1693237.00
03/04/2017 22:15,2,0.000,ALERT,212.83,299.97,59.996,1488683703,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,627289.8,627289.8,28842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683716,1693238.00
03/04/2017 22:15,2,0.000,ALERT,212.83,300.27,59.954,1488683703,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,621051.3,621051.3,28549,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683718,1693239.00
03/04/2017 22:15,2,0.000,ALERT,213.51,300.57,59.986,1488683703,"201051344000582","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,611280.2,611280.2,28760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683720,1693240.00
03/04/2017 22:15,2,0.000,ALERT,212.38,299.67,59.981,1488683703,"201051344000955","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,629384.6,629384.6,28646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683722,1693241.00
03/04/2017 22:15,2,0.000,ALERT,211.70,297.26,59.949,1488683703,"274151322000094","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,730603.9,730603.9,29128,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683723,1693242.00
03/04/2017 22:15,2,0.000,ALERT,213.29,301.47,60.002,1488683703,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,639425.3,639425.3,28606,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683725,1693243.00
03/04/2017 22:15,2,0.000,ALERT,212.61,300.27,59.991,1488683703,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,623074.2,623074.2,28773,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683727,1693244.00
03/04/2017 22:15,2,0.000,ALERT,213.06,299.67,59.944,1488683703,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683729,1693245.00
03/04/2017 22:15,2,0.000,ALERT,213.29,299.37,59.986,1488683703,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,603342.9,603342.9,29037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683731,1693246.00
03/04/2017 22:15,2,0.000,ALERT,211.70,297.26,59.975,1488683703,"274151322000083","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,880975.3,880975.3,28114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683732,1693247.00
03/04/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1488683703,"274151322000076","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,938648.7,938648.7,28215,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683734,1693248.00
03/04/2017 22:15,2,0.000,ALERT,213.29,301.47,60.034,1488683703,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,620965.8,620965.8,28807,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683736,1693249.00
03/04/2017 22:15,2,0.000,ALERT,211.48,298.77,59.986,1488683703,"274151322000095","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,929682.8,929682.8,28334,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683738,1693250.00
03/04/2017 22:15,2,0.000,ALERT,213.06,300.57,59.996,1488683703,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,577431.6,577431.6,28846,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683740,1693251.00
03/04/2017 22:15,2,0.000,ALERT,212.83,299.07,59.944,1488683703,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,624798.6,624798.6,28937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683741,1693252.00
03/04/2017 22:15,2,0.000,ALERT,213.06,300.87,59.991,1488683703,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,632517.8,632517.8,28425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683743,1693253.00
03/04/2017 22:15,2,0.000,ALERT,213.74,300.87,60.023,1488683703,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,632697.4,632697.4,28269,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683745,1693254.00
03/04/2017 22:15,2,0.000,ALERT,213.29,299.97,59.991,1488683703,"201051344000685","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,626097.7,626097.7,28612,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683747,1693255.00
03/04/2017 22:15,2,0.000,ALERT,213.29,299.37,59.991,1488683703,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,622504.5,622504.5,28604,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683749,1693256.00
03/04/2017 22:15,2,0.000,ALERT,213.29,299.97,60.023,1488683703,"201051344001145","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,630433.7,630433.7,28443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683750,1693257.00
03/04/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1488683703,"201051344000651","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,619314.2,619314.2,28816,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683752,1693258.00
03/04/2017 22:15,2,0.000,ALERT,211.25,296.96,59.981,1488683703,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,843920.6,843920.6,28339,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683754,1693259.00
03/04/2017 22:15,2,0.000,ALERT,212.38,296.96,59.981,1488683703,"274151322000068","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,731187.2,731187.2,29038,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683756,1693260.00
03/04/2017 22:15,2,0.000,ALERT,212.83,299.67,59.949,1488683703,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,615397.5,615397.5,28837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683758,1693261.00
03/04/2017 22:15,2,0.000,ALERT,213.06,301.47,60.018,1488683703,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,634483.1,634483.1,28682,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683759,1693262.00
03/04/2017 22:15,2,0.000,ALERT,213.29,299.67,59.991,1488683703,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,623504.2,623504.2,28876,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683761,1693263.00
03/04/2017 22:15,2,0.000,ALERT,211.48,298.47,59.944,1488683703,"274151322000054","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,862203.8,862203.8,28237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683763,1693264.00
03/04/2017 22:15,2,0.000,ALERT,213.51,300.57,59.970,1488683703,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,620236.8,620236.8,28842,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683765,1693265.00
03/04/2017 22:15,2,0.000,ALERT,213.06,299.97,59.975,1488683703,"201051344001093","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,622138.5,622138.5,28697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488683767,1693266.00
03/04/2017 22:15,2,0.000,ALERT,213.29,300.87,60.034,1488683703,"201051344000900","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,640657.0,640657.0,28179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683768,1693267.00
03/04/2017 22:15,2,0.000,ALERT,213.51,300.27,59.954,1488683703,"201051344000648","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,630346.3,630346.3,28257,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683770,1693268.00
03/04/2017 22:15,2,0.000,ALERT,213.51,301.47,60.002,1488683703,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,642396.2,642396.2,28162,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683772,1693269.00
03/04/2017 22:15,2,0.000,ALERT,213.29,300.87,60.007,1488683703,"201051344000983","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,633515.9,633515.9,28359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683774,1693270.00
03/04/2017 22:15,2,0.000,ALERT,213.29,300.87,59.975,1488683703,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,620242.0,620242.0,28717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683776,1693271.00
03/04/2017 22:15,2,0.000,ALERT,213.74,301.17,59.981,1488683703,"201051344000576","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,633396.0,633396.0,28233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683778,1693272.00
03/04/2017 22:15,2,0.000,ALERT,211.70,297.26,59.996,1488683703,"274151322000087","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,833826.1,833826.1,28591,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488683780,1693273.00
03/04/2017 22:30,2,0.000,ALERT,213.96,300.87,59.996,1488684603,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,632618.5,632618.5,28271,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684605,1693274.00
03/04/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1488684603,"274151322000085","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,860019.6,860019.6,28298,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488684607,1693275.00
03/04/2017 22:30,2,0.000,ALERT,214.41,301.17,60.002,1488684603,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,619493.4,619493.4,28820,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684608,1693276.00
03/04/2017 22:30,2,0.000,ALERT,213.96,301.47,60.002,1488684603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,622268.5,622268.5,28782,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684610,1693277.00
03/04/2017 22:30,2,0.000,ALERT,213.06,299.97,60.002,1488684603,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,617251.0,617251.0,28686,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488684612,1693278.00
03/04/2017 22:30,2,0.000,ALERT,211.93,297.87,59.991,1488684603,"274151322000052","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,889941.1,889941.1,28062,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684614,1693279.00
03/04/2017 22:30,2,0.000,ALERT,213.51,300.27,60.002,1488684603,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,627289.8,627289.8,28844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684616,1693280.00
03/04/2017 22:30,2,0.000,ALERT,213.29,300.27,60.007,1488684603,"201051344001230","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,621051.3,621051.3,28551,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684617,1693281.00
03/04/2017 22:30,2,0.000,ALERT,213.96,300.87,60.007,1488684603,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,611280.2,611280.2,28762,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684619,1693282.00
03/04/2017 22:30,2,0.000,ALERT,212.83,299.97,60.002,1488684603,"201051344000955","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,629384.6,629384.6,28648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684621,1693283.00
03/04/2017 22:30,2,0.000,ALERT,212.16,297.26,60.002,1488684603,"274151322000094","219011344069620",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,730603.9,730603.9,29130,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684623,1693284.00
03/04/2017 22:30,2,0.000,ALERT,213.96,301.77,59.986,1488684603,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,639425.3,639425.3,28608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684625,1693285.00
03/04/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1488684603,"201051344000890","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,623074.2,623074.2,28775,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488684626,1693286.00
03/04/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1488684603,"201051344000438","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,625993.4,625993.4,28735,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684628,1693287.00
03/04/2017 22:30,2,0.000,ALERT,213.51,299.37,59.996,1488684603,"201051344000417","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,603342.9,603342.9,29039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684630,1693288.00
03/04/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1488684603,"274151322000083","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,880975.3,880975.3,28116,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684632,1693289.00
03/04/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1488684603,"274151322000076","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,938648.7,938648.7,28217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684634,1693290.00
03/04/2017 22:30,2,0.000,ALERT,213.74,302.07,59.991,1488684603,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,620965.8,620965.8,28809,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684636,1693291.00
03/04/2017 22:30,2,0.000,ALERT,212.38,299.37,59.991,1488684603,"274151322000095","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,929682.8,929682.8,28336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684637,1693292.00
03/04/2017 22:30,2,0.000,ALERT,213.74,301.17,59.991,1488684603,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,577431.6,577431.6,28848,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684639,1693293.00
03/04/2017 22:30,2,0.000,ALERT,213.29,299.37,59.996,1488684603,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,624798.6,624798.6,28939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684641,1693294.00
03/04/2017 22:30,2,0.000,ALERT,213.74,301.47,60.012,1488684603,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,632517.8,632517.8,28427,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684643,1693295.00
03/04/2017 22:30,2,0.000,ALERT,214.41,301.17,59.996,1488684603,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,632697.4,632697.4,28271,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684645,1693296.00
03/04/2017 22:30,2,0.000,ALERT,213.74,300.27,59.996,1488684603,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,626097.7,626097.7,28614,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684646,1693297.00
03/04/2017 22:30,2,0.000,ALERT,213.74,299.67,60.002,1488684603,"201051344000917","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,622504.5,622504.5,28606,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684648,1693298.00
03/04/2017 22:30,2,0.000,ALERT,213.51,300.27,60.002,1488684603,"201051344001145","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,630433.7,630433.7,28445,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684650,1693299.00
03/04/2017 22:30,2,0.000,ALERT,213.51,299.67,59.959,1488684603,"201051344000651","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,619314.2,619314.2,28818,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684652,1693300.00
03/04/2017 22:30,2,0.000,ALERT,211.70,297.57,59.991,1488684603,"274151322000088","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,843920.6,843920.6,28341,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684654,1693301.00
03/04/2017 22:30,2,0.000,ALERT,213.06,297.57,59.991,1488684603,"274151322000068","219011344069620",0.00,0.00,0,295.46,298.47,0.0,0.0,0.000,731187.2,731187.2,29040,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684656,1693302.00
03/04/2017 22:30,2,0.000,ALERT,213.06,300.27,60.018,1488684603,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,615397.5,615397.5,28839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684658,1693303.00
03/04/2017 22:30,2,0.000,ALERT,213.51,301.77,59.986,1488684603,"201051344000594","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,634483.1,634483.1,28684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684659,1693304.00
03/04/2017 22:30,2,0.000,ALERT,213.51,299.97,59.996,1488684603,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,623504.2,623504.2,28878,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684661,1693305.00
03/04/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1488684603,"274151322000054","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,862203.8,862203.8,28239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684663,1693306.00
03/04/2017 22:30,2,0.000,ALERT,213.96,300.87,59.996,1488684603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,620236.8,620236.8,28844,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684665,1693307.00
03/04/2017 22:30,2,0.000,ALERT,213.29,299.97,59.996,1488684603,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,622138.5,622138.5,28699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488684666,1693308.00
03/04/2017 22:30,2,0.000,ALERT,213.74,301.17,59.970,1488684603,"201051344000900","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,640657.0,640657.0,28181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684668,1693309.00
03/04/2017 22:30,2,0.000,ALERT,213.96,300.87,59.996,1488684603,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,630346.3,630346.3,28259,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684670,1693310.00
03/04/2017 22:30,2,0.000,ALERT,213.96,302.07,60.002,1488684603,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,642396.2,642396.2,28164,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684672,1693311.00
03/04/2017 22:30,2,0.000,ALERT,213.74,301.47,60.028,1488684603,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,633515.9,633515.9,28361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684674,1693312.00
03/04/2017 22:30,2,0.000,ALERT,213.96,301.17,60.039,1488684603,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,620242.0,620242.0,28719,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684675,1693313.00
03/04/2017 22:30,2,0.000,ALERT,214.41,302.07,60.034,1488684603,"201051344000576","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,633396.0,633396.0,28235,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684677,1693314.00
03/04/2017 22:30,2,0.000,ALERT,212.38,297.26,60.007,1488684603,"274151322000087","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,833826.1,833826.1,28593,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488684679,1693315.00
03/04/2017 22:45,2,0.000,ALERT,214.41,301.77,59.991,1488685504,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,632618.5,632618.5,28273,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685506,1693316.00
03/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1488685504,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,860019.6,860019.6,28300,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685507,1693317.00
03/04/2017 22:45,2,0.000,ALERT,214.64,301.47,59.991,1488685504,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,619493.4,619493.4,28822,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685509,1693318.00
03/04/2017 22:45,2,0.000,ALERT,213.96,301.77,59.991,1488685504,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,622268.5,622268.5,28784,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685511,1693319.00
03/04/2017 22:45,2,0.000,ALERT,213.51,300.27,59.981,1488685504,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,617251.0,617251.0,28688,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685513,1693320.00
03/04/2017 22:45,2,0.000,ALERT,212.38,298.77,59.975,1488685504,"274151322000052","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,889941.1,889941.1,28064,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685515,1693321.00
03/04/2017 22:45,2,0.000,ALERT,213.74,300.87,59.981,1488685504,"201051344000585","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,627289.8,627289.8,28846,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685517,1693322.00
03/04/2017 22:45,2,0.000,ALERT,213.51,300.87,59.986,1488685504,"201051344001230","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,621051.3,621051.3,28553,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685518,1693323.00
03/04/2017 22:45,2,0.000,ALERT,214.19,301.47,59.991,1488685504,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,611280.2,611280.2,28764,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685520,1693324.00
03/04/2017 22:45,2,0.000,ALERT,213.29,300.27,59.938,1488685504,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,629384.6,629384.6,28650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685522,1693325.00
03/04/2017 22:45,2,0.000,ALERT,212.61,298.47,59.975,1488685504,"274151322000094","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,730603.9,730603.9,29132,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685524,1693326.00
03/04/2017 22:45,2,0.000,ALERT,213.96,302.37,59.991,1488685504,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,639425.3,639425.3,28610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685526,1693327.00
03/04/2017 22:45,2,0.000,ALERT,213.51,300.87,59.970,1488685504,"201051344000890","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,623074.2,623074.2,28777,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685527,1693328.00
03/04/2017 22:45,2,0.000,ALERT,213.74,300.57,59.965,1488685504,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,625993.4,625993.4,28737,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685529,1693329.00
03/04/2017 22:45,2,0.000,ALERT,213.96,299.97,59.986,1488685504,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,603342.9,603342.9,29041,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685531,1693330.00
03/04/2017 22:45,2,0.000,ALERT,212.61,299.97,59.965,1488685504,"274151322000083","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,880975.3,880975.3,28118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685533,1693331.00
03/04/2017 22:45,2,0.000,ALERT,213.29,299.07,59.954,1488685504,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,938648.7,938648.7,28219,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685535,1693332.00
03/04/2017 22:45,2,0.000,ALERT,213.96,302.37,60.002,1488685504,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,620965.8,620965.8,28811,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685536,1693333.00
03/04/2017 22:45,2,0.000,ALERT,212.61,300.27,59.975,1488685504,"274151322000095","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,929682.8,929682.8,28338,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685538,1693334.00
03/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.965,1488685504,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,577431.6,577431.6,28850,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685540,1693335.00
03/04/2017 22:45,2,0.000,ALERT,213.51,299.67,59.970,1488685504,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,624798.6,624798.6,28941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685542,1693336.00
03/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.944,1488685504,"201051344000458","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,632517.8,632517.8,28429,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685543,1693337.00
03/04/2017 22:45,2,0.000,ALERT,214.64,301.77,59.975,1488685504,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,632697.4,632697.4,28273,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685545,1693338.00
03/04/2017 22:45,2,0.000,ALERT,213.96,300.57,59.986,1488685504,"201051344000685","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,626097.7,626097.7,28616,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685547,1693339.00
03/04/2017 22:45,2,0.000,ALERT,213.74,300.27,59.975,1488685504,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,622504.5,622504.5,28608,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685549,1693340.00
03/04/2017 22:45,2,0.000,ALERT,213.96,300.57,59.991,1488685504,"201051344001145","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,630433.7,630433.7,28447,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685551,1693341.00
03/04/2017 22:45,2,0.000,ALERT,213.74,299.97,60.012,1488685504,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,619314.2,619314.2,28820,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685553,1693342.00
03/04/2017 22:45,2,0.000,ALERT,212.38,298.47,59.975,1488685504,"274151322000088","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,843920.6,843920.6,28343,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685554,1693343.00
03/04/2017 22:45,2,0.000,ALERT,213.29,298.47,59.986,1488685504,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,731187.2,731187.2,29042,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685556,1693344.00
03/04/2017 22:45,2,0.000,ALERT,213.06,300.27,60.018,1488685504,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,615397.5,615397.5,28841,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685558,1693345.00
03/04/2017 22:45,2,0.000,ALERT,213.51,302.37,60.034,1488685504,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,634483.1,634483.1,28686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685560,1693346.00
03/04/2017 22:45,2,0.000,ALERT,213.74,300.27,59.996,1488685504,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,623504.2,623504.2,28880,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685562,1693347.00
03/04/2017 22:45,2,0.000,ALERT,212.38,298.77,60.012,1488685504,"274151322000054","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,862203.8,862203.8,28241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685563,1693348.00
03/04/2017 22:45,2,0.000,ALERT,214.19,301.47,59.991,1488685504,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,620236.8,620236.8,28846,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685565,1693349.00
03/04/2017 22:45,2,0.000,ALERT,213.74,300.57,59.991,1488685504,"201051344001093","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,622138.5,622138.5,28701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685567,1693350.00
03/04/2017 22:45,2,0.000,ALERT,213.74,301.47,60.034,1488685504,"201051344000900","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,640657.0,640657.0,28183,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685569,1693351.00
03/04/2017 22:45,2,0.000,ALERT,213.96,300.87,59.981,1488685504,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,630346.3,630346.3,28261,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685571,1693352.00
03/04/2017 22:45,2,0.000,ALERT,213.96,302.07,59.986,1488685504,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,642396.2,642396.2,28166,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685572,1693353.00
03/04/2017 22:45,2,0.000,ALERT,213.74,301.77,60.018,1488685504,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,633515.9,633515.9,28363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685574,1693354.00
03/04/2017 22:45,2,0.000,ALERT,213.96,301.47,59.986,1488685504,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,620242.0,620242.0,28721,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685576,1693355.00
03/04/2017 22:45,2,0.000,ALERT,214.41,302.37,59.991,1488685504,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,633396.0,633396.0,28237,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488685578,1693356.00
03/04/2017 22:45,2,0.000,ALERT,212.61,297.87,59.986,1488685504,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,833826.1,833826.1,28595,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488685579,1693357.00
03/04/2017 23:00,2,0.000,ALERT,214.64,301.77,60.002,1488686403,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,632618.5,632618.5,28275,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686405,1693358.00
03/04/2017 23:00,2,0.000,ALERT,212.61,298.47,59.954,1488686403,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,860019.6,860019.6,28302,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686407,1693359.00
03/04/2017 23:00,2,0.000,ALERT,214.64,301.47,60.044,1488686403,"201051344000633","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,619493.4,619493.4,28824,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686409,1693360.00
03/04/2017 23:00,2,0.000,ALERT,213.96,301.77,60.012,1488686403,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,622268.5,622268.5,28786,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686411,1693361.00
03/04/2017 23:00,2,0.000,ALERT,213.29,300.87,60.018,1488686403,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,617251.0,617251.0,28690,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686412,1693362.00
03/04/2017 23:00,2,0.000,ALERT,212.38,298.47,59.996,1488686403,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,889941.1,889941.1,28066,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686414,1693363.00
03/04/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1488686403,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,627289.8,627289.8,28848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686416,1693364.00
03/04/2017 23:00,2,0.000,ALERT,213.51,301.17,60.007,1488686403,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,621051.3,621051.3,28555,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686418,1693365.00
