ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2017 23:00,2,0.000,ALERT,213.96,301.77,60.002,1488686403,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,611280.2,611280.2,28766,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686420,1693366.00
03/04/2017 23:00,2,0.000,ALERT,213.06,300.87,60.007,1488686403,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,629384.6,629384.6,28652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686422,1693367.00
03/04/2017 23:00,2,0.000,ALERT,212.61,298.17,60.002,1488686403,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,730603.9,730603.9,29134,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686423,1693368.00
03/04/2017 23:00,2,0.000,ALERT,213.74,301.77,60.044,1488686403,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,639425.3,639425.3,28612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686425,1693369.00
03/04/2017 23:00,2,0.000,ALERT,213.51,301.47,60.002,1488686403,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,623074.2,623074.2,28779,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686427,1693370.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.87,60.007,1488686403,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,625993.4,625993.4,28739,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686429,1693371.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.27,60.007,1488686403,"201051344000417","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,603342.9,603342.9,29043,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686431,1693372.00
03/04/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1488686403,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,880975.3,880975.3,28120,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686432,1693373.00
03/04/2017 23:00,2,0.000,ALERT,213.06,298.77,59.996,1488686403,"274151322000076","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,938648.7,938648.7,28221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686434,1693374.00
03/04/2017 23:00,2,0.000,ALERT,213.96,302.37,59.996,1488686403,"201051344000868","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,620965.8,620965.8,28813,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686436,1693375.00
03/04/2017 23:00,2,0.000,ALERT,212.83,299.97,59.991,1488686403,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,929682.8,929682.8,28340,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686438,1693376.00
03/04/2017 23:00,2,0.000,ALERT,213.74,301.47,60.018,1488686403,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,577431.6,577431.6,28852,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686440,1693377.00
03/04/2017 23:00,2,0.000,ALERT,213.29,299.97,60.012,1488686403,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,624798.6,624798.6,28943,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686442,1693378.00
03/04/2017 23:00,2,0.000,ALERT,213.74,301.47,59.996,1488686403,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,632517.8,632517.8,28431,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686443,1693379.00
03/04/2017 23:00,2,0.000,ALERT,214.41,301.47,59.991,1488686403,"201051344000853","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,632697.4,632697.4,28275,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686445,1693380.00
03/04/2017 23:00,2,0.000,ALERT,213.96,300.87,59.986,1488686403,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,626097.7,626097.7,28618,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686447,1693381.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.57,59.986,1488686403,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,622504.5,622504.5,28610,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686449,1693382.00
03/04/2017 23:00,2,0.000,ALERT,213.74,301.17,59.986,1488686403,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,630433.7,630433.7,28449,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686451,1693383.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.27,59.996,1488686403,"201051344000651","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,619314.2,619314.2,28822,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686452,1693384.00
03/04/2017 23:00,2,0.000,ALERT,212.16,298.47,60.012,1488686403,"274151322000088","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,843920.6,843920.6,28345,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686454,1693385.00
03/04/2017 23:00,2,0.000,ALERT,213.29,298.17,59.991,1488686403,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,731187.2,731187.2,29044,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686456,1693386.00
03/04/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1488686403,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,615397.5,615397.5,28843,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686458,1693387.00
03/04/2017 23:00,2,0.000,ALERT,213.74,302.37,59.986,1488686403,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,634483.1,634483.1,28688,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686459,1693388.00
03/04/2017 23:00,2,0.000,ALERT,213.51,300.57,59.986,1488686403,"201051344001203","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,623504.2,623504.2,28882,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686461,1693389.00
03/04/2017 23:00,2,0.000,ALERT,212.61,299.37,60.002,1488686403,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,862203.8,862203.8,28243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686463,1693390.00
03/04/2017 23:00,2,0.000,ALERT,214.19,301.17,59.970,1488686403,"201051344000867","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,620236.8,620236.8,28848,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686465,1693391.00
03/04/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1488686403,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,622138.5,622138.5,28703,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686467,1693392.00
03/04/2017 23:00,2,0.000,ALERT,213.51,301.17,59.981,1488686403,"201051344000900","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,640657.0,640657.0,28185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488686468,1693393.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.27,59.991,1488686403,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,630346.3,630346.3,28263,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686470,1693394.00
03/04/2017 23:00,2,0.000,ALERT,213.74,301.47,59.986,1488686403,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,642396.2,642396.2,28168,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686472,1693395.00
03/04/2017 23:00,2,0.000,ALERT,213.51,301.17,59.959,1488686403,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,633515.9,633515.9,28365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686474,1693396.00
03/04/2017 23:00,2,0.000,ALERT,213.74,300.87,59.975,1488686403,"201051344001158","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,620242.0,620242.0,28723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686476,1693397.00
03/04/2017 23:00,2,0.000,ALERT,213.96,301.47,59.991,1488686403,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,633396.0,633396.0,28239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686478,1693398.00
03/04/2017 23:00,2,0.000,ALERT,212.16,297.87,59.975,1488686403,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,833826.1,833826.1,28597,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488686479,1693399.00
03/04/2017 23:15,2,0.000,ALERT,213.51,300.57,59.970,1488687303,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,632618.5,632618.5,28277,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687305,1693400.00
03/04/2017 23:15,2,0.000,ALERT,211.93,298.17,59.959,1488687303,"274151322000085","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,860019.6,860019.6,28304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687307,1693401.00
03/04/2017 23:15,2,0.000,ALERT,213.74,300.27,59.959,1488687303,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,619493.4,619493.4,28826,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687309,1693402.00
03/04/2017 23:15,2,0.000,ALERT,213.06,300.57,59.944,1488687303,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,622268.5,622268.5,28788,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687311,1693403.00
03/04/2017 23:15,2,0.000,ALERT,212.61,299.97,59.975,1488687303,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,617251.0,617251.0,28692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687312,1693404.00
03/04/2017 23:15,2,0.000,ALERT,211.70,297.57,59.981,1488687303,"274151322000052","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,889941.1,889941.1,28068,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687314,1693405.00
03/04/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1488687303,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,627289.8,627289.8,28850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687316,1693406.00
03/04/2017 23:15,2,0.000,ALERT,212.83,300.57,59.970,1488687303,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,621051.3,621051.3,28557,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687318,1693407.00
03/04/2017 23:15,2,0.000,ALERT,213.51,301.17,59.938,1488687303,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,611280.2,611280.2,28768,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687320,1693408.00
03/04/2017 23:15,2,0.000,ALERT,212.61,299.97,59.917,1488687303,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,629384.6,629384.6,28654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687321,1693409.00
03/04/2017 23:15,2,0.000,ALERT,211.93,297.87,59.928,1488687303,"274151322000094","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,730603.9,730603.9,29136,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687323,1693410.00
03/04/2017 23:15,2,0.000,ALERT,213.29,301.17,59.954,1488687303,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,639425.3,639425.3,28614,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687325,1693411.00
03/04/2017 23:15,2,0.000,ALERT,212.61,300.57,59.959,1488687303,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,623074.2,623074.2,28781,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687327,1693412.00
03/04/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1488687303,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,625993.4,625993.4,28741,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687328,1693413.00
03/04/2017 23:15,2,0.000,ALERT,213.06,299.67,59.970,1488687303,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,603342.9,603342.9,29045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687330,1693414.00
03/04/2017 23:15,2,0.000,ALERT,211.93,297.87,59.954,1488687303,"274151322000083","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,880975.3,880975.3,28122,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687332,1693415.00
03/04/2017 23:15,2,0.000,ALERT,212.61,298.47,59.922,1488687303,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,938648.7,938648.7,28223,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687334,1693416.00
03/04/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1488687303,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,620965.8,620965.8,28815,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687336,1693417.00
03/04/2017 23:15,2,0.000,ALERT,211.70,299.07,59.965,1488687303,"274151322000095","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,929682.8,929682.8,28342,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687338,1693418.00
03/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.965,1488687303,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,577431.6,577431.6,28854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687339,1693419.00
03/04/2017 23:15,2,0.000,ALERT,212.61,299.37,59.996,1488687303,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,624798.6,624798.6,28945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687341,1693420.00
03/04/2017 23:15,2,0.000,ALERT,213.06,300.57,59.970,1488687303,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,632517.8,632517.8,28433,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687343,1693421.00
03/04/2017 23:15,2,0.000,ALERT,213.74,300.57,59.917,1488687303,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,632697.4,632697.4,28277,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687345,1693422.00
03/04/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1488687303,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,626097.7,626097.7,28620,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687346,1693423.00
03/04/2017 23:15,2,0.000,ALERT,213.06,299.67,59.959,1488687303,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,622504.5,622504.5,28612,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687348,1693424.00
03/04/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1488687303,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,630433.7,630433.7,28451,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687350,1693425.00
03/04/2017 23:15,2,0.000,ALERT,212.83,299.37,59.970,1488687303,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,619314.2,619314.2,28824,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687352,1693426.00
03/04/2017 23:15,2,0.000,ALERT,211.48,297.87,59.991,1488687303,"274151322000088","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,843920.6,843920.6,28347,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687354,1693427.00
03/04/2017 23:15,2,0.000,ALERT,212.61,297.26,59.970,1488687303,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,731187.2,731187.2,29046,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687355,1693428.00
03/04/2017 23:15,2,0.000,ALERT,212.38,299.67,59.970,1488687303,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,615397.5,615397.5,28845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687357,1693429.00
03/04/2017 23:15,2,0.000,ALERT,212.83,301.17,60.012,1488687303,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,634483.1,634483.1,28690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687359,1693430.00
03/04/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1488687303,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,623504.2,623504.2,28884,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687361,1693431.00
03/04/2017 23:15,2,0.000,ALERT,211.70,298.47,59.965,1488687303,"274151322000054","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,862203.8,862203.8,28245,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687363,1693432.00
03/04/2017 23:15,2,0.000,ALERT,213.51,300.27,60.034,1488687303,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,620236.8,620236.8,28850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687364,1693433.00
03/04/2017 23:15,2,0.000,ALERT,212.83,299.97,59.981,1488687303,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,622138.5,622138.5,28705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687366,1693434.00
03/04/2017 23:15,2,0.000,ALERT,213.06,300.87,59.981,1488687303,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,640657.0,640657.0,28187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687368,1693435.00
03/04/2017 23:15,2,0.000,ALERT,213.51,299.97,59.986,1488687303,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,630346.3,630346.3,28265,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687370,1693436.00
03/04/2017 23:15,2,0.000,ALERT,213.29,301.17,59.975,1488687303,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,642396.2,642396.2,28170,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687372,1693437.00
03/04/2017 23:15,2,0.000,ALERT,213.29,300.87,59.938,1488687303,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,633515.9,633515.9,28367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687374,1693438.00
03/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1488687303,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,620242.0,620242.0,28725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488687376,1693439.00
03/04/2017 23:15,2,0.000,ALERT,213.74,300.87,59.970,1488687303,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,633396.0,633396.0,28241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687377,1693440.00
03/04/2017 23:15,2,0.000,ALERT,211.93,296.96,59.975,1488687303,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,833826.1,833826.1,28599,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488687379,1693441.00
03/04/2017 23:30,2,0.000,ALERT,213.96,302.98,60.034,1488688203,"201051344000645","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,632618.5,632618.5,28279,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688205,1693442.00
03/04/2017 23:30,2,0.000,ALERT,212.61,299.37,59.986,1488688203,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,860019.6,860019.6,28306,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688207,1693443.00
03/04/2017 23:30,2,0.000,ALERT,214.41,302.98,60.018,1488688203,"201051344000633","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,619493.4,619493.4,28828,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688209,1693444.00
03/04/2017 23:30,2,0.000,ALERT,213.74,303.28,59.986,1488688203,"201051344000469","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,622268.5,622268.5,28790,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688211,1693445.00
03/04/2017 23:30,2,0.000,ALERT,213.29,301.17,59.996,1488688203,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,617251.0,617251.0,28694,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688212,1693446.00
03/04/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1488688203,"274151322000052","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,889941.1,889941.1,28070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688214,1693447.00
03/04/2017 23:30,2,0.000,ALERT,213.51,300.87,59.991,1488688203,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,627289.8,627289.8,28852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688216,1693448.00
03/04/2017 23:30,2,0.000,ALERT,213.51,301.47,60.002,1488688203,"201051344001230","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,621051.3,621051.3,28559,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688218,1693449.00
03/04/2017 23:30,2,0.000,ALERT,214.19,302.07,59.986,1488688203,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,611280.2,611280.2,28770,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688220,1693450.00
03/04/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1488688203,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,629384.6,629384.6,28656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688221,1693451.00
03/04/2017 23:30,2,0.000,ALERT,212.61,298.77,60.023,1488688203,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,730603.9,730603.9,29138,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688223,1693452.00
03/04/2017 23:30,2,0.000,ALERT,213.74,303.88,59.996,1488688203,"201051344000579","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,639425.3,639425.3,28616,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688225,1693453.00
03/04/2017 23:30,2,0.000,ALERT,213.29,301.17,59.981,1488688203,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,623074.2,623074.2,28783,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688227,1693454.00
03/04/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1488688203,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,625993.4,625993.4,28743,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688229,1693455.00
03/04/2017 23:30,2,0.000,ALERT,213.74,300.27,60.018,1488688203,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,603342.9,603342.9,29047,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688230,1693456.00
03/04/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1488688203,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,880975.3,880975.3,28124,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688232,1693457.00
03/04/2017 23:30,2,0.000,ALERT,213.06,299.07,59.981,1488688203,"274151322000076","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,938648.7,938648.7,28225,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688234,1693458.00
03/04/2017 23:30,2,0.000,ALERT,213.51,303.58,59.986,1488688203,"201051344000868","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,620965.8,620965.8,28817,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688236,1693459.00
03/04/2017 23:30,2,0.000,ALERT,212.38,299.97,59.975,1488688203,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,929682.8,929682.8,28344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688238,1693460.00
03/04/2017 23:30,2,0.000,ALERT,213.51,302.98,59.975,1488688203,"201051344000988","219011344069620",0.00,-1.00,0,296.06,304.18,0.0,0.0,0.000,577431.6,577431.6,28856,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688239,1693461.00
03/04/2017 23:30,2,0.000,ALERT,213.29,299.97,59.944,1488688203,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,624798.6,624798.6,28947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688241,1693462.00
03/04/2017 23:30,2,0.000,ALERT,213.51,302.98,60.007,1488688203,"201051344000458","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,632517.8,632517.8,28435,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688243,1693463.00
03/04/2017 23:30,2,0.000,ALERT,214.41,303.28,59.970,1488688203,"201051344000853","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,632697.4,632697.4,28279,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688245,1693464.00
03/04/2017 23:30,2,0.000,ALERT,213.74,300.87,59.928,1488688203,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,626097.7,626097.7,28622,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688247,1693465.00
03/04/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1488688203,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,622504.5,622504.5,28614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688248,1693466.00
03/04/2017 23:30,2,0.000,ALERT,213.74,300.87,59.965,1488688203,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,630433.7,630433.7,28453,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688250,1693467.00
03/04/2017 23:30,2,0.000,ALERT,213.74,300.27,59.965,1488688203,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,619314.2,619314.2,28826,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688252,1693468.00
03/04/2017 23:30,2,0.000,ALERT,211.93,299.07,60.002,1488688203,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,843920.6,843920.6,28349,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688254,1693469.00
03/04/2017 23:30,2,0.000,ALERT,213.29,298.47,59.944,1488688203,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,731187.2,731187.2,29048,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688256,1693470.00
03/04/2017 23:30,2,0.000,ALERT,213.06,300.57,59.970,1488688203,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,615397.5,615397.5,28847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688257,1693471.00
03/04/2017 23:30,2,0.000,ALERT,213.29,303.28,59.965,1488688203,"201051344000594","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,634483.1,634483.1,28692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688259,1693472.00
03/04/2017 23:30,2,0.000,ALERT,213.74,300.57,59.991,1488688203,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,623504.2,623504.2,28886,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688261,1693473.00
03/04/2017 23:30,2,0.000,ALERT,212.16,298.77,59.970,1488688203,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,862203.8,862203.8,28247,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688263,1693474.00
03/04/2017 23:30,2,0.000,ALERT,213.96,302.37,59.965,1488688203,"201051344000867","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,620236.8,620236.8,28852,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688265,1693475.00
03/04/2017 23:30,2,0.000,ALERT,213.51,300.57,59.970,1488688203,"201051344001093","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,622138.5,622138.5,28707,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688266,1693476.00
03/04/2017 23:30,2,0.000,ALERT,213.51,302.98,59.965,1488688203,"201051344000900","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,640657.0,640657.0,28189,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488688268,1693477.00
03/04/2017 23:30,2,0.000,ALERT,213.96,302.07,59.975,1488688203,"201051344000648","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,630346.3,630346.3,28267,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688270,1693478.00
03/04/2017 23:30,2,0.000,ALERT,213.74,303.58,59.981,1488688203,"201051344000569","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,642396.2,642396.2,28172,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688272,1693479.00
03/04/2017 23:30,2,0.000,ALERT,213.74,302.98,59.975,1488688203,"201051344000983","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,633515.9,633515.9,28369,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688274,1693480.00
03/04/2017 23:30,2,0.000,ALERT,213.74,302.68,59.970,1488688203,"201051344001158","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,620242.0,620242.0,28727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688275,1693481.00
03/04/2017 23:30,2,0.000,ALERT,214.41,303.58,59.970,1488688203,"201051344000576","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,633396.0,633396.0,28243,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688277,1693482.00
03/04/2017 23:30,2,0.000,ALERT,212.38,298.17,59.970,1488688203,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,833826.1,833826.1,28601,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488688279,1693483.00
03/04/2017 23:45,2,0.000,ALERT,214.19,301.77,59.965,1488689103,"201051344000645","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,632618.5,632618.5,28281,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689105,1693484.00
03/04/2017 23:45,2,0.000,ALERT,212.83,299.07,60.007,1488689103,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,860019.6,860019.6,28308,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689107,1693485.00
03/04/2017 23:45,2,0.000,ALERT,214.41,302.07,59.991,1488689103,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,619493.4,619493.4,28830,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689109,1693486.00
03/04/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1488689103,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,622268.5,622268.5,28792,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689111,1693487.00
03/04/2017 23:45,2,0.000,ALERT,212.83,299.97,59.991,1488689103,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,617251.0,617251.0,28696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689113,1693488.00
03/04/2017 23:45,2,0.000,ALERT,212.16,299.97,60.002,1488689103,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,889941.1,889941.1,28072,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689114,1693489.00
03/04/2017 23:45,2,0.000,ALERT,213.06,299.97,60.034,1488689103,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,627289.8,627289.8,28854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689116,1693490.00
03/04/2017 23:45,2,0.000,ALERT,213.06,300.27,59.954,1488689103,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,621051.3,621051.3,28561,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689118,1693491.00
03/04/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1488689103,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,611280.2,611280.2,28772,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689120,1693492.00
03/04/2017 23:45,2,0.000,ALERT,212.61,299.67,59.975,1488689103,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,629384.6,629384.6,28658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689122,1693493.00
03/04/2017 23:45,2,0.000,ALERT,212.38,298.47,59.996,1488689103,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,730603.9,730603.9,29140,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689123,1693494.00
03/04/2017 23:45,2,0.000,ALERT,213.74,302.68,59.986,1488689103,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,639425.3,639425.3,28618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689125,1693495.00
03/04/2017 23:45,2,0.000,ALERT,212.83,300.27,59.986,1488689103,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,623074.2,623074.2,28785,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689127,1693496.00
03/04/2017 23:45,2,0.000,ALERT,213.06,299.67,59.954,1488689103,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,625993.4,625993.4,28745,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689129,1693497.00
03/04/2017 23:45,2,0.000,ALERT,213.29,299.37,60.007,1488689103,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,603342.9,603342.9,29049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689131,1693498.00
03/04/2017 23:45,2,0.000,ALERT,212.61,299.37,59.949,1488689103,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,880975.3,880975.3,28126,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689133,1693499.00
03/04/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1488689103,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,938648.7,938648.7,28227,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689135,1693500.00
03/04/2017 23:45,2,0.000,ALERT,213.74,302.68,59.949,1488689103,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,620965.8,620965.8,28819,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689137,1693501.00
03/04/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1488689103,"274151322000095","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,929682.8,929682.8,28346,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689138,1693502.00
03/04/2017 23:45,2,0.000,ALERT,213.74,302.07,59.991,1488689103,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,577431.6,577431.6,28858,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689140,1693503.00
03/04/2017 23:45,2,0.000,ALERT,212.83,298.77,59.991,1488689103,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,624798.6,624798.6,28949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689142,1693504.00
03/04/2017 23:45,2,0.000,ALERT,213.74,302.37,59.991,1488689103,"201051344000458","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,632517.8,632517.8,28437,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689144,1693505.00
03/04/2017 23:45,2,0.000,ALERT,214.41,302.07,59.986,1488689103,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,632697.4,632697.4,28281,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689145,1693506.00
03/04/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1488689103,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,626097.7,626097.7,28624,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689147,1693507.00
03/04/2017 23:45,2,0.000,ALERT,213.29,299.37,59.996,1488689103,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,622504.5,622504.5,28616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689149,1693508.00
03/04/2017 23:45,2,0.000,ALERT,213.29,299.97,59.996,1488689103,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,630433.7,630433.7,28455,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689151,1693509.00
03/04/2017 23:45,2,0.000,ALERT,213.06,299.07,59.981,1488689103,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,619314.2,619314.2,28828,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689153,1693510.00
03/04/2017 23:45,2,0.000,ALERT,212.38,298.47,59.981,1488689103,"274151322000088","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,843920.6,843920.6,28351,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689154,1693511.00
03/04/2017 23:45,2,0.000,ALERT,213.29,298.77,59.954,1488689103,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,731187.2,731187.2,29050,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689156,1693512.00
03/04/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1488689103,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,615397.5,615397.5,28849,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689158,1693513.00
03/04/2017 23:45,2,0.000,ALERT,213.51,302.98,59.991,1488689103,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,634483.1,634483.1,28694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689160,1693514.00
03/04/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1488689103,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,623504.2,623504.2,28888,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689162,1693515.00
03/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1488689103,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,862203.8,862203.8,28249,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689163,1693516.00
03/04/2017 23:45,2,0.000,ALERT,214.19,301.77,59.991,1488689103,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,620236.8,620236.8,28854,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689165,1693517.00
03/04/2017 23:45,2,0.000,ALERT,213.06,299.67,59.991,1488689103,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,622138.5,622138.5,28709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689167,1693518.00
03/04/2017 23:45,2,0.000,ALERT,213.74,302.07,60.012,1488689103,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,640657.0,640657.0,28191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689169,1693519.00
03/04/2017 23:45,2,0.000,ALERT,213.96,301.47,59.996,1488689103,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,630346.3,630346.3,28269,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689171,1693520.00
03/04/2017 23:45,2,0.000,ALERT,213.96,302.68,59.986,1488689103,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,642396.2,642396.2,28174,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689173,1693521.00
03/04/2017 23:45,2,0.000,ALERT,213.96,302.68,59.991,1488689103,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,633515.9,633515.9,28371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488689174,1693522.00
03/04/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1488689103,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,620242.0,620242.0,28729,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689176,1693523.00
03/04/2017 23:45,2,0.000,ALERT,214.19,302.37,59.986,1488689103,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,633396.0,633396.0,28245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689178,1693524.00
03/04/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1488689103,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,833826.1,833826.1,28603,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488689180,1693525.00
